Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9635
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93967
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93967
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (Max),A,51.88
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,34.62
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,75.88
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.88
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,46.75
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.62
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.38
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93277
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95422
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95172
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Min),A,52.25
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Max),A,76.88
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,60.75
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,75.25
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.75
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.25
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,87.25
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,128.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.38
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95212
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,50.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,41.12
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94272
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96942
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96701
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,58.88
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,86.5
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,147.12
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,102.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86572
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,50.62
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,38.5
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,174.12
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,205.62
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,185.25
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,256.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,335.25
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,294.75
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,365.88
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,338.25
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,407.12
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96774
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92136
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95749
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (Max),A,48.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,40.38
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,70.75
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.25
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.88
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.75
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94574
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95328
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94781
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Min),A,51.25
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Max),A,83.75
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,80.62
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.75
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.75
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.38
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,140.12
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97055
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,31.5
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,61.75
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,41.25
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,139.5
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94211
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97009
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9714
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,71.62
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.12
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,143.75
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.88
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.88
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88717
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93136
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,178.88
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,230.75
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,191.12
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,287.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,357.25
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.62
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,304.88
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,358.38
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.25
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,364.88
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,447.12
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.88
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97516
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9378
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96652
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (Min),A,33.75
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (Max),A,58.25
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,41.75
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,90.38
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,68.38
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.25
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9313
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95148
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96988
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Max),A,100.38
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.5
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,126.62
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,155.38
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.12
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9628
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,32.25
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,65.38
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,41.75
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.88
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.75
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96036
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95981
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,54.62
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,91.75
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,74.75
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.88
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.38
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.75
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,121.12
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.12
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9078
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,51.88
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,191.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,292.12
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,212.5
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,289.88
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,361.5
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,282.88
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,340.62
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.75
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,419.62
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,493.5
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,443.88
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98001
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92679
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95709
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (Max),A,61.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,47.75
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.88
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,67.5
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.25
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94723
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92425
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97104
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,71.75
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,93.75
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,81.88
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.62
