Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,131.12
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,144.12
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.88
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95523
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,63.38
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,47.25
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,110.12
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.12
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94888
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,135.25
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,98.5
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,108.25
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,205.38
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.38
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,122.75
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,161.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92273
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93954
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97168
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,198.25
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,244.88
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,217.88
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,313.5
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,453.62
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.12
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,280.38
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,334.5
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.88
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,408.62
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,484.5
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.38
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.69
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98102
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94217
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97125
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Max),A,66.75
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,55.5
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,66.38
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,94.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.25
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,88.25
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.88
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95303
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94159
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9621
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,88.25
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,70.88
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,115.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,116.75
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.75
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,103.62
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,146.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.88
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,57.88
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,41.62
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.62
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.38
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95505
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,79.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,126.75
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,112.12
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.38
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,204.25
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,186.62
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,119.62
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.88
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.38
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.918
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,48.12
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,37.12
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,193.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,239.5
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,217.25
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,395.5
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,451.12
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.38
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,290.38
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,395.5
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.75
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,417.88
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,493.88
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.62
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98337
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95441
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97201
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Max),A,89.12
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,54.38
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,117.5
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,90.75
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94498
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96213
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95554
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,86.75
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,103.12
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,126.5
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.12
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,103.62
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,134.75
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.25
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96387
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,31.12
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,61.5
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,143.88
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.88
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,147.88
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96417
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,77.75
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,125.88
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,100.62
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.25
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,211.25
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.88
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.5
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.88
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90365
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94125
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,191.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,231.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,206.25
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,374.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,465.12
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.12
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,314.88
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,391.62
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,414.5
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,528.62
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.75
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99023
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93313
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96674
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Min),A,57.5
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Max),A,89.12
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,76.5
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,71.5
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,121.12
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.75
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,89.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.75
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94104
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95032
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95724
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,88.88
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,74.62
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.88
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,147.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,105.88
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,136.62
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.38
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94705
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,54.25
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,157.88
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,144.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
