Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,77.38
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,124.62
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,96.62
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,159.38
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,208.25
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.25
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.5
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,169.62
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91617
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95065
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,201.12
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,236.88
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,217.62
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,384.12
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,504.12
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.88
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,313.25
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,422.62
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.75
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,405.62
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,510.38
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.12
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98529
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93689
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97266
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Max),A,95.12
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,64.38
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,121.62
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.25
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,87.75
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95453
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95767
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96841
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,102.5
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,77.75
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.88
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,79.75
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,138.5
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,121.75
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,165.5
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.88
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95679
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,63.25
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97348
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96936
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97467
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,70.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,106.62
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,85.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,147.75
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,197.62
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.5
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,114.12
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,169.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91614
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94214
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,203.5
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,254.12
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,217.88
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,372.25
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,481.5
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.62
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,329.25
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,393.75
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,427.88
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,514.88
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.62
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.07
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.987
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92981
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96426
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Min),A,48.38
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Max),A,93.38
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,67.38
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,124.12
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,47.75
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,63.75
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.75
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96002
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94302
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9671
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,61.12
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,102.62
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,75.5
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.5
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.75
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.38
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,104.38
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,167.75
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.5
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96207
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,31.5
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,135.25
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.25
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,95.62
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,75.25
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,125.12
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,168.62
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.5
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,114.12
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.75
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92197
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94961
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,199.25
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,239.38
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,216.25
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,383.38
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,481.5
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,316.38
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,399.62
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.88
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,409.38
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,495.5
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.12
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98315
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9313
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95593
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Max),A,95.12
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,125.62
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.88
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,48.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,72.62
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96451
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96896
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,71.25
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,82.62
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,125.12
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.38
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.88
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,142.25
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,105.75
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,188.12
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.12
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,74.75
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.88
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,141.5
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96988
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96262
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96323
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,74.38
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,115.12
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,88.62
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,172.75
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.75
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.5
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,156.5
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89209
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94604
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
