Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,109.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,201.25
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,258.75
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,215.62
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,406.5
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,510.88
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,457.62
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,347.88
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,436.88
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.25
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,397.88
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,564.62
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,461.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.37
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98465
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93109
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9494
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Max),A,84.88
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,65.75
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,77.12
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,114.88
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.12
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.62
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,65.5
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96683
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95358
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97351
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,63.38
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,136.12
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,89.12
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.62
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.25
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,90.5
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,144.75
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.38
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,120.62
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,232.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,162.88
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,45.12
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.12
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,90.5
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,148.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.5
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,152.62
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.25
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,163.88
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97061
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,63.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,100.12
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.5
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,176.38
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,104.75
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,168.62
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94403
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94751
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,55.88
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,41.12
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,212.12
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,267.5
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,237.5
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,423.12
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,510.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,471.62
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,334.75
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,422.75
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,421.88
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,583.75
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,499.62
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.81
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98633
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94421
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95132
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Min),A,37.25
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Max),A,85.62
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,70.25
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,118.75
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.88
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.88
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96036
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95132
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96594
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,87.5
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,70.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.25
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,117.62
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.25
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,93.25
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,117.38
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.38
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,107.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,155.12
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.5
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,32.5
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,62.75
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,146.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.88
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.62
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,134.62
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96719
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95712
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96143
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,68.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,113.5
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,91.75
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,133.12
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,182.5
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,156.62
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,101.25
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.88
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96072
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,115.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,212.5
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,260.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,229.5
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,432.12
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,522.75
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,482.5
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,330.75
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,444.25
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,418.88
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,491.75
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,457.38
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98294
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95834
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96487
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Max),A,73.75
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,54.75
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,65.62
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,106.88
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.12
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,51.38
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,92.25
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.25
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95441
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96307
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9664
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,75.62
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.62
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,118.25
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.75
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,92.75
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,154.75
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.75
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,108.88
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,168.62
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.62
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97607
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,83.5
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.38
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,160.5
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.88
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,148.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.62
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94943
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,77.88
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,134.38
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,109.75
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,142.62
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,203.88
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.88
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.62
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.38
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96295
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95718
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,48.75
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,207.25
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,274.12
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,231.25
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,416.25
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,518.75
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,475.12
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,333.25
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,465.12
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.62
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,460.5
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,549.38
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,502.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98535
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96414
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98248
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Max),A,85.25
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,69.62
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,105.75
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.12
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.38
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,80.12
