Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.75
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96634
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96835
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95538
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,91.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,67.75
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,129.5
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.12
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,100.88
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,148.5
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,125.62
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,98.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,177.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.75
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,64.88
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.62
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,129.88
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.88
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,111.12
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,137.88
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.12
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96951
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94446
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,78.62
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,121.75
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,100.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,141.62
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,190.38
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.62
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.88
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94171
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,216.12
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,314.88
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,233.25
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,440.25
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,528.88
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,481.38
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,339.5
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,436.5
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.75
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,438.25
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,540.88
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,490.62
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98398
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95239
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97476
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Max),A,80.5
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,53.12
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,71.88
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,105.12
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,30.88
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.38
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,101.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.75
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96817
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96912
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96262
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,87.25
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,152.88
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,100.38
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,158.62
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,128.5
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,116.25
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,147.62
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.5
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,70.5
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,44.12
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.88
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,138.5
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.62
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.88
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95135
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,89.25
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,155.38
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,122.75
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,149.5
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,235.62
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,194.38
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.12
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95648
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95962
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,36.5
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,115.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,214.75
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,283.75
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,243.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,465.62
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,583.75
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,517.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,350.62
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,468.75
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.38
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,429.75
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,527.25
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98654
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93323
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97858
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Min),A,47.38
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Max),A,77.62
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,76.38
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.88
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,65.62
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,96.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96603
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95804
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,64.12
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,89.5
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,75.62
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,90.88
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,125.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.88
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,104.62
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,177.38
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,150.5
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,100.75
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,143.62
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,123.88
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,68.25
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.38
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.62
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,140.12
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.25
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.25
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95779
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,94.62
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,132.25
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,111.38
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,175.38
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,212.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.12
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,163.62
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.88
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,216.62
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,296.25
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,233.38
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,477.38
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,593.62
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,530.62
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,365.12
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,487.25
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.25
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,435.88
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,541.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,484.25
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98657
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94214
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97693
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Max),A,84.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,60.75
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,77.88
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,114.75
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.38
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,53.5
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.38
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,106.38
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9743
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95529
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95975
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,64.25
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,88.12
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,92.75
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,144.88
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.12
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,95.62
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,102.88
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,170.12
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.25
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.63
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,85.75
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,52.75
