Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.75
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,150.5
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.88
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,95.5
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,150.38
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,155.38
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.62
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96136
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,78.5
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,128.88
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,102.75
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,152.38
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,203.62
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.38
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.62
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,177.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96661
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,97.25
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.88
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,131.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,218.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,293.38
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,249.38
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,481.5
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,609.38
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,544.88
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,363.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,503.5
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,424.62
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,429.88
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,583.25
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,489.62
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98431
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96057
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98273
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Min),A,32.25
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Max),A,79.12
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,70.88
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,112.25
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,60.75
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,115.5
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.25
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96463
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95541
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97421
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,95.62
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,134.12
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.62
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,99.38
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,128.75
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.88
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,110.12
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,180.5
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,152.5
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98178
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,53.12
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.25
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,143.38
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.12
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,90.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,167.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.12
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,147.5
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.75
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95529
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,84.62
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,123.62
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,102.25
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,150.12
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,200.62
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,116.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,180.5
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.12
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94214
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,107.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,90.12
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.38
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.88
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,117.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,133.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,220.88
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,253.38
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,232.12
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,450.38
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,581.12
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,503.62
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,413.62
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,535.62
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,479.5
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,494.38
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,608.25
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,547.38
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98386
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95441
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96912
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Min),A,35.75
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Max),A,67.38
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,48.62
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,73.38
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,107.88
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.75
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.38
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.88
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,82.62
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.88
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96588
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94638
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96722
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,104.12
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,81.25
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.25
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,129.5
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.25
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,92.12
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,120.12
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,113.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,174.12
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,143.12
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,92.25
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,93.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,155.25
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.5
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,120.25
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,193.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,152.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,155.88
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.25
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96152
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,164.12
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,117.38
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,147.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,246.38
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,195.25
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95004
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,110.88
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,90.88
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.75
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.62
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,126.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,224.25
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,287.38
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,237.75
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,460.88
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,615.25
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,546.38
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,454.88
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,555.88
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,496.75
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,461.75
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,575.75
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,521.12
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98746
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97754
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97992
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Max),A,65.12
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,76.5
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,129.88
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.62
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,86.25
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96152
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94629
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97214
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,70.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,112.38
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,85.5
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,87.62
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,127.12
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.88
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,93.75
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,123.5
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,131.38
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,188.75
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,152.88
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,50.75
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,126.12
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,173.75
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.38
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,149.25
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.75
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,168.25
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,82.88
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,170.88
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,134.62
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,177.25
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,245.38
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,219.88
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94647
