Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,108.88
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,76.88
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.38
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,145.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,130.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,222.62
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,280.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,249.38
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,544.75
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,652.12
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,601.88
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,432.88
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,547.12
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,480.75
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,493.75
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,612.25
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,536.38
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9928
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98694
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98563
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Max),A,73.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,56.25
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,107.38
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,138.38
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.12
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,89.75
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,88.75
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,119.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.25
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96631
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96271
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,73.75
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,123.25
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,99.62
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,91.12
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,133.5
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.88
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,96.88
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,143.25
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.88
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,143.12
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,211.12
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,184.75
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,50.75
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,168.62
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.12
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,82.38
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,129.75
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.88
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,142.5
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.62
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96664
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,76.38
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,135.75
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,105.38
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,168.5
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,216.88
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,188.75
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.12
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.12
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93384
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,95.62
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,65.62
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,139.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,142.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,233.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,284.62
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,251.5
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,514.62
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,629.5
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,583.62
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,435.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,533.38
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,485.75
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,520.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,659.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,592.5
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99252
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9892
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98648
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Max),A,69.75
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,55.5
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,104.25
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,147.25
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.75
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,95.75
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,87.25
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,135.12
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.38
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96829
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,135.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,97.12
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,101.5
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,251.25
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,162.38
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,113.25
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,146.88
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.88
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,152.75
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,219.25
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,188.12
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,105.88
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,181.25
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,108.38
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,162.88
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.88
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,163.62
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.25
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,69.5
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,125.75
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,95.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,156.62
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,232.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.5
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.25
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.25
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,123.38
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,166.12
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.38
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93411
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,81.25
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,68.88
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,154.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,134.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,149.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,228.25
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,300.88
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,246.5
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,566.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,758.62
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,645.25
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,476.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,626.5
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,555.75
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,561.25
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,681.88
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,619.5
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99197
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98932
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98837
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,147.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,119.38
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,69.88
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.88
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,94.62
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,146.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.88
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97092
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,108.38
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,85.5
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,130.38
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,232.5
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,178.62
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,118.88
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,168.38
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,136.75
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,138.38
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,207.38
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,170.62
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,92.75
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,90.75
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,146.25
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.12
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,218.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.12
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,98.38
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,184.38
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.25
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,63.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,102.5
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,154.12
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,207.5
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.62
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,116.75
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,179.25
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,143.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,238.62
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,171.25
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94199
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,74.12
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,62.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,150.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,135.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,159.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,234.12
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,295.62
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,252.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,536.38
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,719.75
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,628.62
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,486.75
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,645.88
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,561.38
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,586.88
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,733.12
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,657.5
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
