Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99292
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98889
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9888
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Min),A,33.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Max),A,82.62
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,51.38
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,92.25
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,168.38
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.25
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,69.12
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,100.75
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.88
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,103.5
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,131.38
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97836
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97433
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,68.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,100.25
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,79.5
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,100.12
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,165.75
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.12
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,125.38
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,168.62
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,143.38
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,143.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,190.88
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,170.25
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,97.5
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,158.88
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.88
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,86.38
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,136.12
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.25
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,172.62
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,74.75
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,143.5
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,97.5
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,173.75
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,231.75
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,201.62
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,91.5
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.12
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.25
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,144.25
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,221.5
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,183.88
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92953
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,97.75
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,72.5
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.12
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,144.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,163.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,232.62
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,285.88
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,256.25
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,541.62
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,682.62
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,602.75
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,492.88
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,599.38
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,547.12
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,616.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,733.5
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,675.38
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99322
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99207
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99026
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Max),A,74.88
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,48.12
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,145.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.62
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,74.38
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,106.62
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.25
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,100.5
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,156.75
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.12
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97165
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97723
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,129.25
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,97.25
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,104.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,163.88
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.62
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,115.12
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,186.5
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,149.88
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,154.88
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,228.38
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,202.25
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,67.88
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,52.12
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,91.38
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,165.25
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.25
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,106.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,185.12
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.62
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,191.38
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.25
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97223
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,106.38
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,164.88
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,128.25
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,202.12
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,263.62
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,224.75
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,90.62
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.12
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,152.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,207.5
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.88
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95361
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,105.62
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.62
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,150.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,142.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,181.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,236.75
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,326.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,268.12
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,539.88
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,724.5
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,621.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,529.38
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,651.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,582.12
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,633.75
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,821.38
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,743.5
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99274
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99097
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99243
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Max),A,78.38
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,54.38
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,99.38
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,140.75
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.75
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,119.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,113.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,150.5
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.25
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97226
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,139.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,84.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,92.88
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,181.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,109.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,190.38
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,139.62
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,113.5
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,230.62
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,174.75
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,75.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,53.75
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,112.25
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,178.62
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.62
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,123.5
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,187.38
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,157.12
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,126.25
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,189.75
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,154.38
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9686
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,120.88
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,225.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,168.25
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,211.12
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,345.38
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,273.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,158.62
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,214.62
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,179.5
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93591
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,105.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,74.62
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,170.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,142.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,174.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,237.38
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,317.75
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,265.75
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,649.75
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,767.25
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,703.5
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,505.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,647.62
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,582.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,640.12
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,793.75
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,714.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99188
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9906
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Min),A,32.5
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Max),A,85.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,99.75
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,130.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.5
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,68.62
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,122.12
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.88
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,113.62
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,165.75
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.12
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97147
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,77.38
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,160.88
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,108.88
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,196.88
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,132.5
