Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,115.12
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,163.88
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,134.38
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,179.88
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,255.75
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,209.5
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,72.88
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,50.62
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,124.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,167.5
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.25
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,116.75
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,174.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.62
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,129.12
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,195.12
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,164.12
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,180.5
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,256.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,218.75
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,285.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,369.38
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,335.5
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,126.38
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,208.62
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.5
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92923
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,108.25
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,77.12
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.88
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,182.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,139.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,182.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,245.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,347.5
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,294.5
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,685.62
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,831.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,754.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,505.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,629.38
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,573.5
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,683.5
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,836.62
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,747.62
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99475
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99091
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99173
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Max),A,87.75
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,112.12
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,174.12
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,140.62
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,79.88
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,111.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,109.25
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,148.62
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,131.12
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97763
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98071
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,98.25
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,107.38
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,153.75
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.5
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,127.5
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,174.5
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,151.62
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,131.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,202.5
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,165.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,86.75
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,59.25
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,124.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,170.25
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.88
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,139.25
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,219.75
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,181.5
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,130.88
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,203.62
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,164.25
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,86.12
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,225.75
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,159.5
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,187.38
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,333.62
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,264.88
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,98.75
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.38
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,121.25
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,172.12
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.25
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95569
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,89.5
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,63.5
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.75
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,170.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,147.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,169.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,224.5
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,294.12
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,252.75
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,632.62
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,784.38
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,712.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,546.5
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,668.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,609.12
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,626.25
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,767.25
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,700.25
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99576
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99069
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99322
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Max),A,96.62
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,63.75
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,129.25
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,181.88
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,150.88
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,119.38
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.12
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,105.38
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,182.12
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,136.12
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98257
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97424
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,89.25
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,68.88
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,112.25
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,180.75
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.88
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,120.12
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,200.75
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,151.88
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,121.62
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,192.62
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,151.88
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,85.62
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,59.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,125.62
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,183.38
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,148.12
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,143.62
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,213.12
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,179.38
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,123.75
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,184.12
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,127.75
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,96.88
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,155.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,232.12
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,200.5
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.25
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,160.75
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,138.5
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,191.12
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,163.88
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,44.12
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,165.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,150.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,161.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,226.62
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,302.75
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,242.5
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,621.88
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,760.12
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,692.88
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,558.88
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,687.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,620.88
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,611.25
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,738.75
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,671.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9949
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99066
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99313
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Max),A,93.75
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,59.25
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,120.75
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,176.75
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,141.5
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,120.5
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.88
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,104.25
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,169.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,136.75
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97443
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97751
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,104.5
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,108.75
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,176.12
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.88
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,101.12
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,170.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.38
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,133.12
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,204.88
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,165.5
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,77.12
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,125.88
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,207.25
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,156.25
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,110.25
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,171.12
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.38
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,135.38
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,207.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.12
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97708
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
