Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,73.75
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,140.25
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,98.12
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,159.88
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,238.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,198.88
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,108.38
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.62
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.88
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,122.38
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,179.62
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.38
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,90.25
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,60.88
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.25
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,165.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,143.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,163.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,226.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,286.5
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,251.12
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,630.12
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,755.62
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,688.62
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,503.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,670.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,590.88
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,604.75
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,747.75
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,674.62
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99692
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98791
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9928
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Max),A,129.38
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,151.62
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,216.62
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,179.38
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,72.38
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,120.12
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.62
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,98.5
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,155.5
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,132.25
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98126
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97754
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,66.88
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,92.88
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,115.62
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,154.88
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.88
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,112.75
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,202.25
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,146.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,174.75
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,237.75
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,197.5
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,70.5
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,128.25
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,174.62
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,149.5
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,120.75
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,182.5
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,144.75
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,126.5
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,209.75
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,161.5
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97821
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,70.75
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,142.62
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,97.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,148.88
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,242.38
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,188.25
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.62
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,147.88
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,217.88
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.75
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,169.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,138.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,179.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,239.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,332.5
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,280.25
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,659.62
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,778.88
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,705.38
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,504.38
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,687.38
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,572.75
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,648.25
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,809.5
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,739.25
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99573
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99283
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99362
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Min),A,33.75
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Max),A,117.88
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,64.88
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,119.12
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,216.25
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,160.12
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,83.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,143.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,107.5
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,181.75
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.38
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98575
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98502
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,118.75
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,81.75
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,126.25
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,184.25
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,151.38
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,141.75
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,230.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,180.38
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,179.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,239.12
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,203.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,75.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,53.25
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,115.5
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,173.88
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,147.38
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,125.12
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,218.62
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,165.5
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,138.12
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,195.38
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,164.88
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97559
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,116.38
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,83.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,142.62
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,212.62
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,176.62
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,96.38
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,176.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,159.25
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,213.38
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,188.88
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,72.12
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,170.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,162.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,187.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,226.12
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,317.75
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,254.12
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,636.75
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,798.62
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,707.88
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,569.75
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,790.88
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,668.75
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,721.62
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,855.75
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,772.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99466
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98758
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99362
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Min),A,49.62
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Max),A,83.75
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,66.88
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,110.88
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,151.12
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.62
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,99.88
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,111.88
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,164.62
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,138.12
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97565
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,68.38
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,136.38
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,92.38
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,97.25
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,151.12
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.12
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,122.88
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,211.75
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,158.25
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,146.62
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,245.5
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,191.38
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,98.75
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,138.25
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,180.38
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,151.75
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,114.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,176.12
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.25
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,141.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,214.75
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.5
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,69.12
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,119.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,93.5
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,150.88
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,243.38
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,201.38
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,187.12
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,157.62
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,221.75
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,186.62
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,38.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
