Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,163.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,145.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,180.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,229.5
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,312.38
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,267.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,628.38
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,740.38
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,680.75
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,540.5
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,663.75
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,601.12
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,650.88
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,833.62
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,746.62
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98508
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99594
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,81.88
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,97.75
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,144.88
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,55.88
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,124.88
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,121.12
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,192.88
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,160.75
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97894
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,131.25
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,101.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,142.12
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,123.25
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,178.38
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,153.62
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,164.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,240.75
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,196.5
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,57.38
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,116.88
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,175.38
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.62
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,110.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,167.38
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.62
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,127.5
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,178.25
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.12
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,72.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,175.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,115.12
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,195.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,271.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,223.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.62
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,149.5
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,238.25
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,199.12
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,39.25
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,159.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,188.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,233.12
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,354.75
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,286.75
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,606.38
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,739.38
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,659.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,518.25
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,620.62
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,561.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,679.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,866.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,769.88
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.31
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99121
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98556
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Max),A,93.38
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,81.25
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,145.62
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.25
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,113.5
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.25
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,107.12
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,162.62
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.75
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98303
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,68.88
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,132.38
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,100.62
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,94.75
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,155.5
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.88
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,139.62
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,232.38
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,174.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,161.25
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,248.38
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,199.62
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,56.88
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,123.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,175.12
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,142.5
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,127.5
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,175.5
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,148.12
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,118.5
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,195.75
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.38
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98251
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,91.38
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,185.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,131.88
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,200.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,299.12
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,245.12
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.62
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,155.25
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.75
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,142.88
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,198.12
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,170.62
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,45.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,159.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,144.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,177.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,224.88
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,309.62
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,258.75
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,549.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,807.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,662.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,522.75
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,682.75
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,593.25
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,668.75
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,825.62
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,727.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98907
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98911
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99042
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Max),A,82.62
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,51.12
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,75.5
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,122.12
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.88
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,49.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.25
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,84.62
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,148.5
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.88
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97336
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9895
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,79.5
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,163.88
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,119.25
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,129.12
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,178.25
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.12
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,108.12
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,178.38
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,147.75
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,192.25
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,289.88
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,245.88
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,85.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,54.25
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,116.88
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,164.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.12
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,133.12
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,194.12
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,168.38
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,139.12
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,202.75
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,165.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,122.12
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,229.62
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,169.5
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,261.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,366.38
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,308.75
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,110.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,161.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.38
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,171.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,225.75
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.38
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97049
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,75.12
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,50.62
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,178.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,148.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,190.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,228.25
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,341.25
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,274.5
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,673.75
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,843.88
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,741.25
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,505.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,689.5
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,610.75
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,713.38
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,856.75
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,785.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98972
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99496
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99145
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Max),A,71.25
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,45.5
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,75.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,145.88
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.25
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,70.75
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,153.75
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.75
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,71.88
