Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,148.88
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.38
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97873
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,93.12
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,174.75
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,124.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,105.12
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,171.75
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,127.5
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,123.12
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,194.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,162.38
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,207.25
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,295.88
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,243.62
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,88.38
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,114.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,153.12
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.88
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,124.25
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,190.62
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,155.88
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,140.38
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,210.75
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,173.25
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,128.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,228.88
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,168.25
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,261.12
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,353.25
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,305.25
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,110.75
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.5
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,155.12
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,271.75
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,203.12
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,90.88
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,54.88
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,139.38
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,170.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,158.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,200.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,226.5
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,341.88
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,272.38
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,634.5
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,765.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,707.62
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,570.5
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,737.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,652.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,726.12
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,912.5
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,824.88
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98776
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99219
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99496
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Max),A,140.62
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,74.62
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.75
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,63.62
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,136.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.38
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,102.88
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,208.62
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,152.88
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9682
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97662
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,114.12
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,171.12
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,145.25
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,97.62
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,141.88
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.75
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,120.75
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,193.88
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,153.75
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,219.62
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,293.25
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,256.88
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,48.62
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,99.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,72.75
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,102.75
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,145.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,144.75
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,212.12
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,181.38
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,137.5
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,211.5
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,166.12
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,96.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,174.38
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,134.88
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,223.75
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,318.38
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,267.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.25
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,138.75
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,260.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,218.62
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,101.25
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,51.38
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,142.12
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,154.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,153.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,215.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,254.5
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,401.88
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,324.62
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,568.75
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,723.88
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,640.88
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,579.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,689.62
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,633.12
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,797.88
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,974.25
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,886.38
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98505
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98834
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9967
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Min),A,80.62
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Max),A,149.25
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,106.75
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,96.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,103.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.75
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,149.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,205.5
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,178.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97937
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97812
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,85.88
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,176.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,130.88
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,120.88
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,159.12
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.62
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,127.12
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,193.62
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,152.62
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,199.75
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,302.38
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,255.5
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,103.75
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,74.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,97.75
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,138.38
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.38
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,127.38
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,217.5
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,169.5
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,133.88
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,203.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.5
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,135.25
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,91.75
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,166.62
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,257.12
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,206.38
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.62
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,142.25
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,198.62
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,171.38
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,143.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,148.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,204.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,244.25
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,399.75
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,311.5
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,534.38
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,653.25
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,597.38
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,518.38
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,686.75
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,609.38
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,763.25
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,937.25
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,842.25
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98694
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98447
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99261
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Max),A,109.25
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,67.5
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,102.62
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.25
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,89.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.38
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,90.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,178.5
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.5
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97711
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,95.12
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,192.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,140.25
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,106.25
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,174.12
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.88
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,120.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,209.75
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,153.12
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,208.88
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,318.88
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,264.25
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,90.12
