Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,59.25
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,101.25
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,147.25
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.75
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,103.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,172.88
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.62
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,132.62
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,211.25
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,168.25
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,111.75
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,74.75
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,169.5
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,212.12
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,187.62
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,190.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.38
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,143.75
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,235.62
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,178.5
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,139.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,139.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,198.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,269.12
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,381.62
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,313.75
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,534.12
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,628.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,583.12
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,512.88
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,669.88
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,575.62
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,753.25
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,889.25
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,819.88
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98514
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98022
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Max),A,100.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,75.62
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,63.12
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,91.62
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,84.12
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,97.88
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,155.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.25
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97671
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98605
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,107.5
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,219.38
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,168.12
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.5
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,167.88
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,131.5
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,146.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,224.25
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,177.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,252.5
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,358.38
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,307.75
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,58.88
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,97.38
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,149.12
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,106.12
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,175.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,131.62
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,196.25
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,141.38
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,97.25
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,183.88
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,275.25
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,232.62
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.75
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,188.12
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.62
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,168.38
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,272.38
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,219.62
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,148.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,144.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,216.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,278.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,433.5
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,349.75
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,569.25
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,677.5
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,619.5
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,540.38
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,643.75
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,597.25
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,797.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,1000.88
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,898.62
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9808
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98068
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99072
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Max),A,96.25
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,66.5
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,54.5
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,86.38
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,82.88
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.75
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,98.12
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,149.75
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.88
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97589
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,90.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,242.88
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,134.12
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,103.88
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,150.62
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.88
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,127.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,201.25
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,160.25
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,207.75
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,361.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,254.88
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,106.75
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,74.12
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,86.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,156.12
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.75
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,111.88
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,194.88
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,161.38
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,150.62
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,233.75
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,183.38
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97595
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,85.88
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,148.62
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,120.88
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,184.88
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,261.38
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,225.88
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,154.25
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,251.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,200.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94333
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,85.38
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,58.62
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,135.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,194.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,232.25
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,461.62
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,312.5
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,503.62
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,642.88
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,568.88
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,472.25
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,617.5
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,569.88
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,706.88
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,994.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,807.12
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.44
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98621
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99176
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99222
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Max),A,72.38
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,67.5
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,118.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,110.75
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.62
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,86.5
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,147.12
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97852
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97949
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98773
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,76.75
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,143.75
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,110.5
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,109.5
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,166.88
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.88
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,111.75
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,197.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,150.25
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,182.5
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,273.12
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,225.62
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,137.75
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,96.75
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.38
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,142.12
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,234.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,187.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,138.38
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,212.38
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,172.88
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96139
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,107.25
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,177.38
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,147.75
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,187.88
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,270.38
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,239.75
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,168.25
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,252.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,211.38
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
