Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93741
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,86.38
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,55.5
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,139.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,139.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,186.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,224.88
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,342.12
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,274.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,524.12
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,652.75
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,588.12
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,514.12
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,674.88
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,580.88
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,693.25
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,858.12
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,776.75
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99466
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99246
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99542
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Max),A,100.62
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,97.12
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,153.5
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,124.62
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,59.25
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,111.62
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.62
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,114.38
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,171.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.75
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,68.38
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,128.88
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,92.25
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,107.5
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,170.12
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,138.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,124.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,236.62
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,174.75
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,164.25
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,254.5
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,210.12
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,54.25
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,131.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,86.88
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.75
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,131.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,215.62
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,167.12
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,135.5
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,240.75
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,170.25
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96603
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,86.88
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,160.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,128.25
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,182.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,245.75
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,215.62
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,145.75
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,231.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,184.75
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95126
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,144.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,179.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,206.62
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,299.88
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,252.12
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,559.88
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,650.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,604.88
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,501.62
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,657.25
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,570.12
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,642.5
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,850.12
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,743.5
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99341
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99072
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Min),A,24.62
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Max),A,94.5
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,56.5
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,75.38
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,150.25
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.5
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,92.12
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.25
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,92.12
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,160.62
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.62
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98767
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,158.12
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,113.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,118.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,182.25
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,152.25
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,129.38
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,236.75
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,180.5
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,191.12
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,291.75
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,252.62
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,150.5
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,92.38
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,134.75
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.62
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,150.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,238.75
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,186.25
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,145.38
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,215.75
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,171.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97638
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,166.12
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,116.5
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,166.38
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,263.62
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,212.62
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.75
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,119.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,209.25
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.75
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,93.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,56.62
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,150.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,152.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,182.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,195.38
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,324.88
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,236.12
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,560.12
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,725.12
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,624.62
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,550.5
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,734.75
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,625.62
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,654.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,839.25
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,751.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99301
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99478
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99066
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,39.25
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,156.38
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.25
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,75.5
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,110.88
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.5
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,72.25
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,129.75
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.38
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97671
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,73.62
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,177.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,108.38
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,113.38
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,179.25
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.5
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,114.38
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,170.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,137.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,173.5
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,305.62
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,222.5
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,61.12
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,144.38
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,97.12
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,122.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,230.75
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,167.5
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.5
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,204.75
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.5
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,93.38
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,152.88
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,125.38
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,196.88
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,272.88
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,235.5
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.62
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.75
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.25
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,181.5
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.88
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,49.12
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,148.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,146.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,168.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,196.25
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,290.25
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,224.12
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,530.88
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,756.38
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,616.75
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,538.75
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,674.62
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,598.25
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,595.62
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,808.62
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,691.5
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
