Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99435
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.996
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Min),A,21.5
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Max),A,57.5
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,38.12
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,110.75
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,147.38
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,125.75
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,75.12
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,114.62
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.38
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,74.5
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,131.75
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.25
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97479
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,70.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,155.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,101.25
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,116.38
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,189.88
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,151.25
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,113.12
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,171.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,140.88
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,181.88
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,261.12
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,214.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,109.62
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,80.25
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.25
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,130.12
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,188.88
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,160.88
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,100.88
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,150.88
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97919
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,121.75
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,192.25
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,152.88
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,228.88
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,300.88
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,263.38
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.75
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.62
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,200.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,164.62
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,87.75
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,61.38
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,161.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,145.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,158.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,188.25
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,258.25
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,214.75
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,602.12
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,763.75
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,664.75
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,499.88
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,690.38
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,593.5
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,567.5
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,733.75
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,649.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99393
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99521
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99387
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Max),A,65.75
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,41.38
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,99.75
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,139.62
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.38
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,103.5
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,79.75
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,143.88
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.12
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98306
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98135
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,77.62
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,157.38
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,109.75
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,89.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,159.12
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,129.12
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,109.62
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,208.5
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,157.25
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,185.75
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,264.5
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,226.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,102.38
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,64.25
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.88
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,124.12
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,192.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,151.62
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.75
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,152.25
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.38
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96887
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,165.12
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,116.88
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,133.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,255.25
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,192.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,137.62
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,232.25
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,187.25
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,74.88
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,134.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,170.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,192.62
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,285.38
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,229.25
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,504.25
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,649.75
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,570.38
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,494.12
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,641.75
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,552.75
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,632.88
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,778.88
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,700.25
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99451
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99155
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99396
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Max),A,84.25
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,49.12
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,88.12
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,132.5
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,115.12
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,46.62
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,101.88
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.62
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,93.25
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,136.38
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.75
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97772
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,67.5
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,138.75
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,94.25
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,76.75
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,134.25
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,120.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,211.12
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,167.75
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,154.25
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,242.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,192.88
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,104.62
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,62.88
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.5
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,94.88
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,188.88
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.25
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,155.12
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.25
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96506
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,90.38
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,148.12
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,116.5
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,134.62
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,216.5
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.12
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,149.62
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,227.38
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,189.12
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,94.75
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,52.25
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.5
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,161.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,200.12
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,282.38
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,238.62
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,445.62
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,565.75
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,513.38
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,437.75
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,617.75
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,534.5
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,591.25
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,758.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,668.25
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98782
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9888
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99445
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Max),A,82.62
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,71.88
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,110.5
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.88
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,48.38
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,80.88
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,100.12
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,143.38
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.25
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96915
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96658
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,70.25
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,202.75
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,129.12
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.12
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
