Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,101.5
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,156.25
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,125.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,150.88
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,282.25
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,211.75
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,33.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,115.38
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,60.88
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.75
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,103.5
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,191.25
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.12
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95785
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,83.12
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,152.25
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,119.38
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.25
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,161.75
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.38
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,157.25
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,223.88
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,192.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9516
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,48.88
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,161.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,235.38
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,386.88
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,294.38
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,393.25
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,469.12
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.12
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,395.88
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,546.5
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,451.25
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,598.62
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,772.62
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,671.88
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99194
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99475
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99631
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,51.5
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,71.5
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,110.62
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,109.38
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,164.12
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.75
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97424
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96893
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,78.62
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,137.88
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,108.25
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.25
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,138.88
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,103.75
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,163.12
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.75
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,152.5
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,227.5
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,192.12
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,102.38
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,102.25
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,172.12
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.12
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97046
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,77.62
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,137.38
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,105.88
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,112.25
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,167.38
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.25
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,144.75
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,220.38
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.12
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,24.5
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,156.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,226.25
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,322.25
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,272.12
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,395.62
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,519.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.12
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,415.12
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,516.12
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,456.75
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,567.62
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,722.62
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,650.5
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99145
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99588
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99405
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Max),A,67.25
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,43.25
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,74.88
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,116.12
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.88
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,100.12
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.38
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,86.75
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,150.38
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97116
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,66.88
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,155.5
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,106.12
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,92.75
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,164.12
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.88
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,101.62
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,158.25
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.88
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,158.88
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,248.12
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,202.75
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,109.38
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,76.12
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,113.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,171.38
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.38
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97372
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93185
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,85.88
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,137.5
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,117.38
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.75
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,165.75
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,128.12
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,191.12
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,167.12
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96948
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,76.75
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,48.62
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,155.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,221.62
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,330.75
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,269.25
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,409.5
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,518.25
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,466.75
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,393.62
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,508.5
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.88
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,580.88
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,702.62
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,649.12
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98981
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99686
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99469
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Min),A,20.38
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Max),A,108.25
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,67.75
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,108.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,56.12
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,116.88
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,100.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,178.62
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,126.88
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97568
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,150.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,88.12
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.62
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,173.62
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,137.75
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,109.38
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,168.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,127.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,158.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,241.88
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,187.75
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,112.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,105.38
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,188.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.62
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92709
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
