Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,91.25
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,156.25
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,124.75
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.88
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,189.62
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,128.75
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,196.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.75
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,97.75
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,152.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,192.88
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,321.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,236.12
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,452.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,560.88
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,496.88
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,434.75
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,556.38
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,493.88
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,570.12
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,714.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,637.5
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98788
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9939
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99405
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Min),A,26.5
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,69.62
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,108.88
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,98.62
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,84.88
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,177.12
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.5
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98215
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,138.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,97.38
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,103.75
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,148.12
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.38
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,89.75
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,153.12
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,157.25
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,236.88
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,196.12
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,111.75
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.38
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,110.88
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,184.38
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,138.62
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.25
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93744
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,94.25
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,144.75
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,117.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.75
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,195.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,173.38
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.25
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94958
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,95.38
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,72.5
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.62
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,117.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,152.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,190.62
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,347.62
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,238.12
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,447.75
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,519.38
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,477.25
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,385.12
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,562.12
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,486.25
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,549.25
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,704.12
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,633.75
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9877
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99438
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99524
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Max),A,83.5
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,66.5
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,87.12
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,98.75
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,102.12
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,146.62
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.75
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97082
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97424
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98856
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,75.38
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,162.88
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,118.25
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.62
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,129.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.25
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,90.5
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,164.5
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.25
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,156.88
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,256.62
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,208.38
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,70.12
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,43.75
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.88
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,158.75
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,97.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,147.75
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.88
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,140.62
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.25
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93869
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,83.5
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,120.12
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,102.25
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.88
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,171.62
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.75
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.62
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.38
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.62
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95016
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9595
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,68.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,53.25
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,156.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,211.75
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,357.75
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,280.75
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,425.62
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,520.38
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,468.75
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,363.62
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,461.25
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.12
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,565.62
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,726.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,651.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98703
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99097
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9957
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Min),A,33.12
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Max),A,101.12
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,99.5
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.25
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,85.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,96.38
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,166.62
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.75
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97498
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98596
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,63.38
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,144.62
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,92.62
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.75
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,128.25
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.75
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,138.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,187.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,161.5
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,150.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,252.62
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,185.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,55.25
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.25
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,92.5
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,144.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.62
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,91.12
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,154.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.38
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,174.38
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.62
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96979
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94833
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,124.62
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,89.62
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,104.75
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,179.38
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.88
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.38
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.62
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92789
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,72.12
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,50.25
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
