Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,109.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,151.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,206.25
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,292.12
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,246.38
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,415.88
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,537.5
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.75
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,398.25
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,518.62
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,455.12
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,573.38
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,681.5
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,629.62
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98825
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99326
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99481
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Min),A,29.5
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Max),A,97.25
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,93.5
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,79.38
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.62
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,86.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,158.88
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.25
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97009
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,143.88
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,108.38
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.25
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,123.62
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,183.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,149.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,160.88
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,240.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,200.25
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,31.62
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,74.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,106.88
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,165.38
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.62
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,93.25
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,149.25
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.12
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,166.38
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94299
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,77.25
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,144.5
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,100.38
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,123.12
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,202.38
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.88
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.38
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.25
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94696
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,148.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,181.88
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,328.5
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,244.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,428.75
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,555.12
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,476.75
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,378.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,511.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.62
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,532.12
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,740.75
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,615.88
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9906
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9924
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Min),A,31.12
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Max),A,76.62
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,59.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,93.38
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.88
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,88.62
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,97.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,140.12
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97775
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,71.75
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,141.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,102.62
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,81.5
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,129.62
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.75
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,114.25
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,175.12
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,139.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,169.75
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,240.62
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,202.62
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,34.12
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,76.38
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,149.88
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,92.25
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,159.5
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.75
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,138.5
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96478
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96045
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,85.38
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.38
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,174.5
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.25
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.88
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93631
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,60.75
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,45.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,143.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,182.12
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,306.25
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,226.75
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,408.5
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,514.75
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,456.12
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,390.62
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,512.12
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.38
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,515.12
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,713.12
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,596.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9895
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99597
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99271
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Min),A,30.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Max),A,88.62
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,61.38
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,85.25
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,93.12
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.38
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,100.25
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,161.12
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,121.88
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,163.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,107.25
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,141.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.38
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,130.62
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,187.88
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,157.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,184.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,268.5
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,221.88
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,80.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,55.38
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,107.88
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,106.12
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,151.5
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96521
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94736
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,130.88
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,184.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.62
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.88
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.62
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93521
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95023
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,109.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,150.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,189.25
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,298.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,239.5
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,380.62
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,507.5
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.38
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,419.5
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,506.62
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,455.88
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,536.5
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,691.12
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,624.12
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99014
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99545
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98938
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Min),A,22.25
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Max),A,59.25
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,37.62
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,100.88
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.12
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,53.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,91.5
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.88
