Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,131.75
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.25
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96594
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97839
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,94.5
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,165.38
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,129.62
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.38
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.88
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,114.62
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,182.12
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,143.12
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,184.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,271.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,224.38
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.13
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,46.5
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,124.5
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,82.12
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,108.38
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,189.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,150.75
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,129.5
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9686
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,111.5
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,81.62
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,101.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,178.88
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.38
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.38
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.25
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94247
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93085
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,144.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,194.12
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,307.5
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,235.5
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,363.88
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,462.25
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.25
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,422.75
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,540.12
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,479.75
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,502.62
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,708.38
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,596.62
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99075
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99866
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98734
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Max),A,52.38
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,32.62
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,98.12
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,66.75
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,130.62
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.75
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,72.38
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,111.88
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.12
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96139
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,97.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,177.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,135.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,116.62
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,120.5
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,184.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,143.38
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,183.75
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,262.12
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,227.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.19
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96905
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,111.5
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,79.12
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.38
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,115.12
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,186.75
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,153.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.62
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96033
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,110.38
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,86.5
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.88
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.38
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,157.38
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.75
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90991
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,35.88
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,26.75
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,142.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,186.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,264.5
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,221.25
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,381.88
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,461.25
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.12
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,454.88
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,572.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,507.25
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,526.5
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,645.75
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,592.38
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99139
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99115
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99036
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Min),A,21.88
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,104.12
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.12
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,44.5
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,99.25
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,143.5
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.62
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9675
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,81.5
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,185.25
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,127.38
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.38
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.75
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,135.5
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,203.38
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,159.25
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,172.25
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,285.25
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,221.25
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.94
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96371
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,116.75
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,86.62
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.5
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,115.12
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,211.12
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,155.5
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,129.75
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.38
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,73.75
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,135.75
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,102.62
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.38
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,194.75
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.12
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,131.12
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,206.5
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,160.12
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93796
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,117.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,152.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,187.62
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,365.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,245.25
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,401.5
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,497.38
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,442.88
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,414.75
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,556.5
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,486.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,548.62
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,752.12
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,630.38
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99243
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99142
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99622
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Max),A,110.62
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,77.75
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,111.75
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.38
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,80.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.12
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,123.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,174.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,145.25
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96664
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,164.25
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,108.38
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.88
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.25
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,128.25
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,211.88
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,158.75
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,133.62
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,260.62
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,190.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97418
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96759
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,53.5
