Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,141.62
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,91.62
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.88
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,117.75
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,199.75
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,151.75
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.25
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,127.75
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,100.62
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,135.62
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,191.62
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.38
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.38
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,204.38
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.12
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9447
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94943
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,120.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,152.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,193.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,322.5
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,248.75
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,381.5
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,485.88
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.88
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,436.62
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,566.38
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,499.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,521.5
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,726.12
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,633.88
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98981
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98828
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99582
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Max),A,109.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,74.38
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,111.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,109.38
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,108.38
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,174.12
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,136.12
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97919
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,61.25
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,114.62
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,83.25
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.75
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,148.38
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.75
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,129.5
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,181.5
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,146.62
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,133.38
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,219.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,176.75
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.56
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,51.88
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,118.38
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,83.12
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,122.25
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,183.5
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,145.12
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,152.5
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.88
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,52.62
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,121.12
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,83.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,168.38
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.88
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,117.62
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,223.62
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.5
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91623
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94852
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90704
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,167.25
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,42.5
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,164.88
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,148.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,189.5
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,312.5
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,234.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,388.25
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,509.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.12
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,440.75
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,573.62
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,490.12
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,528.5
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,681.12
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,615.38
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98456
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97617
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99591
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Min),A,37.25
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Max),A,106.75
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,82.12
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,100.88
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.62
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.75
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,112.75
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,154.38
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.25
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9798
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97195
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98953
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,77.75
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,134.5
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,102.5
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,102.25
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,143.88
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.25
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,106.88
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,175.62
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,170.25
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,248.88
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,201.12
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.19
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95917
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,119.75
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,91.62
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,110.5
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,176.38
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.88
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96954
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,58.75
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,125.75
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,86.25
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,122.75
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,162.38
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.38
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.75
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,133.5
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,231.12
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,179.88
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90881
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92956
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9473
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,211.62
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,226.75
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,158.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,212.5
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,373.88
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,278.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,365.25
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,482.12
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,395.88
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,522.75
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.5
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,579.88
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,744.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,656.38
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97684
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96384
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99518
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Max),A,104.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,81.75
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,98.38
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.62
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,64.25
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,104.38
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,137.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97919
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,66.5
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,84.12
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.38
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,142.88
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.75
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,103.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,181.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.88
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,155.25
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,198.62
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,176.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97992
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94339
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,102.25
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,71.88
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,149.62
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.75
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96149
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96902
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,136.12
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,107.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,113.12
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,163.25
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.38
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,159.88
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,216.25
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,186.12
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
