Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92557
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9657
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,133.5
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,64.12
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,148.12
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,154.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,237.38
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,340.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,284.88
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,371.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,446.62
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,406.25
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,320.38
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,495.75
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.88
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,556.75
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,706.5
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,635.12
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97549
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96316
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Min),A,43.12
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Max),A,100.88
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,75.38
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.75
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.38
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,77.12
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,130.38
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.38
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9826
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98019
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,98.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,67.12
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,92.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,159.38
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.12
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,103.12
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,175.25
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,133.75
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,131.38
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,197.12
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,161.25
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.63
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95785
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,102.88
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,57.75
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.25
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,88.75
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,161.5
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.38
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96045
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,82.38
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,128.12
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,105.38
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,110.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,165.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.75
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,141.62
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,185.75
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.88
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92337
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96054
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,98.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,42.75
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,185.62
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,277.25
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,233.25
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,365.38
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,466.88
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.5
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,336.25
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,422.25
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.75
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,510.12
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,614.88
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,568.12
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98495
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96362
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98547
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Max),A,114.12
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,106.12
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.38
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.62
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,49.75
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,151.75
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,97.25
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.5
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,133.38
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.88
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,122.62
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,203.38
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,155.75
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,130.88
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,201.5
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,160.12
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,41.62
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,109.25
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.5
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,100.5
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,173.75
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,74.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,152.5
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,112.12
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,121.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,170.88
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,126.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,228.5
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,182.88
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93381
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91299
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,139.25
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,51.62
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,138.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,173.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,290.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,219.25
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,365.25
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,492.38
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.62
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,381.38
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,499.5
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.88
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,485.25
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,669.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,571.38
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98837
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97076
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98547
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Min),A,26.5
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Max),A,90.62
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,56.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,87.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,47.25
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,61.12
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,132.88
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.38
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,91.5
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,63.75
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.12
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,152.38
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,110.25
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,183.25
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,154.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,144.25
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,207.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,170.25
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,88.5
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,95.38
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,165.38
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.75
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,140.38
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,63.88
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,104.62
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,83.12
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.75
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,173.25
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,120.38
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,184.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.88
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91775
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9155
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92902
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,133.75
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,46.75
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,147.75
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,131.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,170.38
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,236.12
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,198.62
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,389.88
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,489.75
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.75
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,378.62
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,493.75
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.62
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,497.12
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,606.12
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,549.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
