Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98132
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96719
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97992
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Max),A,55.62
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,39.75
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,77.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.88
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,56.5
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,82.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.62
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,113.38
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,84.38
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,108.38
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,148.62
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.38
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,108.12
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,171.12
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,138.25
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,164.75
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,223.75
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,194.38
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.25
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96793
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,84.12
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,53.62
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,89.12
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,161.75
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,144.62
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9678
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,96.5
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,69.62
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,163.25
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.25
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,154.62
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91229
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8732
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,124.75
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,38.12
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,129.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,174.12
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,277.38
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,206.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,374.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,499.5
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.38
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,367.38
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,463.88
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.25
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,474.88
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,634.5
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,539.75
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97946
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96564
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97848
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Max),A,60.25
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,40.88
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.88
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.88
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,59.38
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,55.88
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,97.12
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.38
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98947
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98148
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,53.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,107.25
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,71.25
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,121.88
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,177.88
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.62
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,105.25
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,161.62
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,131.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,138.62
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,231.25
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,175.25
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.69
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97861
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,106.25
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,65.75
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,145.12
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.88
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,160.75
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94769
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,95.62
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,140.62
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.38
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.12
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,193.5
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91492
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89462
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91476
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,106.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,31.62
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,187.12
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,314.25
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,223.38
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,318.25
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,442.38
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.38
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,342.62
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,450.5
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.62
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,478.5
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,626.75
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,537.25
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98798
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95831
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98911
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Max),A,86.62
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.88
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,128.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.88
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,73.38
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,115.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.12
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96146
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,60.75
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,114.88
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,84.62
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,103.25
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,152.75
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.38
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,89.75
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,142.62
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.12
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,147.12
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,195.5
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,172.62
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95608
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,109.38
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.62
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,170.5
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,162.38
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.62
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95233
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.62
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,95.88
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,168.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.12
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95349
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9126
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90979
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,114.25
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,171.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,300.75
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,217.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,334.38
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,494.12
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.12
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,318.88
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,433.75
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,454.12
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,616.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,509.88
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99454
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99216
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Max),A,73.62
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,53.12
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,127.62
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,47.75
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.88
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,94.5
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,132.5
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.38
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98294
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97806
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,104.38
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,72.12
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.62
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,160.75
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.75
