Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,103.62
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,207.12
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,148.62
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,142.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,195.88
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,166.62
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.5
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.37
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98029
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9697
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,95.12
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.62
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,84.88
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,173.88
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.88
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,138.62
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96155
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,85.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,68.5
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.62
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.75
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.62
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.12
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.88
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90375
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9429
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,48.5
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,22.12
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,168.38
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,240.5
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,192.38
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,395.62
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,513.12
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,453.12
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,324.12
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,513.88
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,470.38
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,572.38
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,522.25
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9924
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98993
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99374
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Max),A,93.5
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.88
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,101.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,141.75
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,120.75
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98697
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,51.5
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,102.25
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,68.25
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,116.38
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,170.12
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,139.62
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,129.38
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,217.38
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,163.25
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,123.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,217.12
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,174.88
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,74.12
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.88
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,99.75
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,149.38
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.38
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,133.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,93.25
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,63.62
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.75
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,173.88
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.75
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,135.5
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.25
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.12
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92786
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93274
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,109.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,129.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,162.38
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,214.5
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,185.38
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,410.62
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,499.5
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,457.25
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,437.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,548.5
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,491.25
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,463.88
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,594.25
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,537.88
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99377
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98834
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.995
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,65.5
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,98.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.75
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,71.5
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,104.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,160.38
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.12
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98694
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98257
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98132
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,86.62
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,65.88
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,114.75
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,169.75
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.88
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,134.75
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,213.75
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,163.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,147.38
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,202.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,177.62
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,105.25
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,75.5
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.88
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,120.88
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,188.75
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,158.75
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,132.38
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,98.75
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,69.62
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.75
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,173.12
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.88
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92517
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95456
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,37.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,123.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,135.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,161.12
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,223.88
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,184.25
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,440.5
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,525.88
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,480.88
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,461.38
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,577.12
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,514.38
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,512.62
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,626.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,565.25
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9935
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98669
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99579
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Max),A,104.25
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,93.62
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,69.5
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,103.62
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,157.88
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,136.25
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98242
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,95.5
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,69.88
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,98.5
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,176.75
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.25
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,140.62
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,209.62
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,164.25
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,145.25
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,196.25
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,169.38
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,82.12
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,59.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,101.5
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,175.5
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,124.38
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,184.88
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,145.38
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,127.75
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
