Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,86.12
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,61.88
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,107.88
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,161.75
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.62
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,108.5
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,151.25
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93625
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,117.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,123.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,138.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,164.5
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,241.12
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,188.12
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,443.38
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,537.38
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,492.12
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,463.25
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,590.38
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,512.38
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,537.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,625.25
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,575.88
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99133
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97543
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99466
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Min),A,51.88
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Max),A,102.62
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,79.62
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,88.12
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.75
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.25
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.38
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,94.62
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,149.38
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,122.62
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98663
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,85.75
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,63.88
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,121.88
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,184.62
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,151.75
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,139.75
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,209.5
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,180.62
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,135.75
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,214.62
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,170.25
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,99.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.62
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.5
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.88
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,106.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,184.38
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96332
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,49.62
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,84.5
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,62.38
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,157.88
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.12
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.88
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,118.5
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,185.25
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.38
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93207
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,120.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,166.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,232.12
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,192.5
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,433.88
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,533.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,485.12
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,450.38
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,572.5
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,498.12
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,503.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,649.12
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,569.62
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98669
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97595
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99442
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Min),A,49.75
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Max),A,100.88
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,74.25
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,84.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.38
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.88
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,96.75
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,144.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,118.12
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9819
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,50.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,85.38
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,121.62
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,179.62
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.62
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,122.5
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,187.75
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,153.12
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,141.38
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,208.38
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,167.25
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97107
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,90.5
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.38
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,107.62
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,163.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.88
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,111.88
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,72.75
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,90.25
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,199.38
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.75
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.12
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,135.5
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,179.62
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.25
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.953
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,167.38
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,264.88
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,201.88
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,392.62
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,550.25
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,462.62
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,414.75
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,510.62
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,468.25
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,501.5
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,638.88
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,568.62
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98877
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97827
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99612
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Max),A,126.75
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,84.12
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,99.88
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.75
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,55.62
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,110.38
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,175.25
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.75
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97653
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98654
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,78.12
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,94.38
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,134.5
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.25
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,150.38
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,209.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,167.62
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,137.5
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,219.38
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,167.88
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9704
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,87.88
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,85.12
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.12
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.88
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,103.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,159.75
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.38
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93368
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,113.88
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.5
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,130.62
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.12
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,188.25
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.5
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95959
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
