Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,135.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,178.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,267.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,211.75
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,365.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,465.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,422.62
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,529.38
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,473.25
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,510.5
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,629.88
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,561.12
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99408
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9866
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99533
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Max),A,93.25
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,77.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,120.88
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.75
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,81.25
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,100.25
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,156.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,125.38
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,97.5
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,67.5
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,107.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,197.12
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,138.12
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,144.5
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,215.88
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,174.25
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,129.5
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,211.5
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,173.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,36.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,100.12
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,90.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,139.75
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.62
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,124.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,173.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,144.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,147.75
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9346
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,61.25
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,120.88
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,82.62
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.38
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,134.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,212.25
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.25
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96222
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95743
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,143.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,173.38
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,287.5
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,205.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,412.38
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,521.38
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.5
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,447.88
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,575.88
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,501.62
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,522.12
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,702.38
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,594.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99344
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98688
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99478
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,60.5
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,73.75
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,102.38
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.12
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,41.25
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,71.12
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,97.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,142.12
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,116.12
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98248
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,101.5
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,66.62
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,144.88
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,212.75
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,174.5
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,164.25
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,231.62
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,202.75
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,113.12
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,189.12
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,150.88
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,96.12
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,64.25
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,139.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.75
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,127.88
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,196.12
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,160.38
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,115.5
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,193.75
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.25
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94208
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,71.88
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,120.12
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,95.12
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.38
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.88
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,143.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,203.5
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,171.62
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96469
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92193
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,28.12
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,126.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,151.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,169.88
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,276.75
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,201.75
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,457.75
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,573.25
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,496.38
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,479.62
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,562.5
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,522.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,565.5
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,710.88
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,626.38
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99442
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98105
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99582
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Max),A,100.25
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,77.12
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,74.5
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,122.88
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,57.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,100.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,154.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.38
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99454
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,48.62
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,92.88
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,144.5
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,211.12
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,177.75
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,188.25
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,241.5
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,209.5
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,138.75
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,184.62
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,157.88
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,123.62
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,91.12
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.25
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,137.62
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.25
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,131.5
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,197.38
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,163.5
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,136.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.953
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96469
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,110.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,84.5
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,95.12
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,149.25
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,133.88
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,172.88
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.12
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96139
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9538
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93664
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,123.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,158.88
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,219.12
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,174.88
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,455.88
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,571.5
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,514.38
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,475.75
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,599.38
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,546.75
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,501.5
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,611.12
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,548.12
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99539
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98456
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99606
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Min),A,54.62
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Max),A,101.38
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,78.12
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,82.12
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,135.25
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.25
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.25
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,110.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,155.5
