Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.62
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,51.88
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,98.12
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,101.12
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,196.38
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,138.38
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,146.5
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,229.5
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,178.75
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,114.38
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,189.12
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,150.88
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.56
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,107.5
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,83.5
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.88
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.25
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.62
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,132.12
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,173.88
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,154.12
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,98.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,72.38
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.38
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,179.12
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.62
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.88
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95785
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95935
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,89.38
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,54.5
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,129.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,161.5
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,245.25
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,180.38
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,421.62
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,581.5
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,516.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,471.25
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,615.25
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,545.75
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,478.88
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,596.88
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,535.25
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99435
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98288
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99316
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Max),A,92.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,72.25
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,83.38
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,118.88
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.25
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.62
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,63.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,94.88
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,146.88
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.5
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96979
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98276
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,56.38
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,113.38
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,85.25
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,128.12
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.88
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,137.88
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,182.25
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,156.25
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,124.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,181.62
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,152.12
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,124.12
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,89.25
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,125.62
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,200.25
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,165.75
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.62
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,95.12
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,66.62
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,97.12
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,182.62
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.38
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,90.75
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.12
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,115.25
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,172.88
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.62
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93527
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96304
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,130.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,162.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,217.38
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,182.25
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,411.25
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,548.62
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,479.38
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,469.62
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,582.12
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,526.62
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,497.62
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,592.38
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,542.12
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98154
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99326
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Min),A,50.62
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Max),A,101.88
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,76.5
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,83.12
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,131.12
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.62
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.25
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,86.5
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,151.88
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.12
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98544
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,108.25
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,77.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,90.62
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,136.88
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.38
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,138.62
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,212.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,164.5
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,127.5
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,202.75
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,159.75
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,107.88
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,73.38
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.75
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,141.25
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.75
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,110.12
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,187.5
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,144.62
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97183
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,59.25
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,119.5
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,180.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.88
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.25
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,119.5
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.25
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.25
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93259
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,29.5
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,135.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,165.25
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,224.75
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,183.88
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,458.5
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,578.38
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,511.38
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,444.62
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,558.12
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,503.12
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,477.25
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,617.88
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,560.12
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9949
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98703
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9949
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Max),A,95.12
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,63.62
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.12
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,69.12
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,85.25
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,155.88
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.38
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97287
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,50.38
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,106.12
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,79.62
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,77.88
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,151.12
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,134.88
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,182.62
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,157.62
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,146.62
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,195.5
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,162.62
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,95.5
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,73.75
