Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.62
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.75
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,117.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,162.12
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,141.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.38
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,109.5
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,72.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,120.88
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,175.5
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.12
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.12
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,113.38
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,184.75
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.25
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93555
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,73.75
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,37.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,169.12
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,235.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,188.75
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,443.25
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,536.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,485.62
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,442.12
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,545.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,495.25
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,490.25
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,648.88
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,568.75
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98508
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99274
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Max),A,77.25
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,56.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,82.88
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,118.38
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.75
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,77.62
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,119.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.88
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97205
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,103.38
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,80.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,139.12
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.75
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,126.25
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,202.25
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,152.12
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,126.25
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,167.75
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,148.5
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,104.75
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,75.12
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,91.75
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,139.38
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.25
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,120.25
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,181.75
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.38
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.62
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95581
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,91.88
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.75
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.62
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.38
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.62
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97189
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,45.5
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,164.5
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,257.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,180.88
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,419.25
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,507.25
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.88
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,436.38
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,556.5
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,489.38
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,468.62
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,590.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,524.88
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99081
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97052
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98499
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Max),A,62.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,43.5
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,116.38
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.12
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,89.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.25
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,95.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.38
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97446
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,68.62
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,142.12
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,109.12
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,80.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,120.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,122.62
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,187.5
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,156.5
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,156.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,236.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,207.5
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.44
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,87.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,61.75
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,87.5
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,160.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,114.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,178.25
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,148.25
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93777
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,80.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.5
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.62
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96649
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,139.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,166.38
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,250.12
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,210.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,357.25
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,505.25
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,428.25
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,574.88
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,489.38
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,513.62
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,612.38
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,569.12
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.06
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99081
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92224
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97488
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Min),A,38.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Max),A,67.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,90.88
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,86.75
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98041
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97845
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,63.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,110.5
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,81.5
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,153.12
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.25
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,102.12
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,176.38
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,136.75
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,145.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,219.88
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,179.5
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,56.25
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,161.12
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.88
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,110.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,179.75
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,140.88
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,132.75
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.75
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9443
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,74.75
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.25
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,105.5
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.75
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96057
