Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,170.25
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,225.5
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,192.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,399.75
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,494.5
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,446.25
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,378.25
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,477.75
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,475.62
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,603.25
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,525.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.81
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99078
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94372
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98373
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Max),A,64.62
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,45.88
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,58.75
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,91.5
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.12
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,91.88
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96655
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,70.5
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,132.5
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,91.5
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.62
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,125.75
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.12
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,94.5
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,128.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.75
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,149.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,208.25
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,174.75
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,151.25
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,85.75
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,103.75
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,146.88
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,133.5
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,246.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,181.38
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,126.75
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95093
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96405
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,60.5
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.62
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.62
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.38
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96472
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,53.62
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,120.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,163.62
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,256.62
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,180.38
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,407.75
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,493.25
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,450.25
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,414.25
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,526.25
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,467.88
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,449.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,553.38
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,497.62
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.87
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99203
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95203
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97675
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Min),A,22.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Max),A,61.88
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,48.38
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.75
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,65.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.12
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97159
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,54.62
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,132.25
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,84.38
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,133.5
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,95.75
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,139.12
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,134.5
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,215.62
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,169.25
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,36.75
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,104.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,68.88
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,90.5
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,154.75
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.12
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,120.12
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,199.88
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,161.12
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95251
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,48.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,70.5
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,155.75
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.88
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,148.75
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.12
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.88
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.75
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,153.38
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,209.88
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,176.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,392.75
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,511.5
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,426.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,539.62
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,488.38
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,435.75
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,561.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,491.5
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99573
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96732
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99442
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,83.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,119.88
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.75
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,31.38
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,66.75
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.62
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,158.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98251
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98288
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,93.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.12
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,103.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,168.62
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.88
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,109.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,189.88
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,135.5
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,106.5
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,100.5
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,196.88
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.75
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,122.75
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,182.38
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,153.38
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95932
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96829
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,70.12
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,53.25
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.88
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.75
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.88
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.75
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.38
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,163.88
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.38
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,34.25
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,152.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,226.75
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,163.75
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,430.5
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,564.75
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,486.25
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,429.62
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,556.25
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,491.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,427.38
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,553.38
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,497.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
