Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99326
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98224
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99509
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Max),A,91.75
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,67.38
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,48.38
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,137.5
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.25
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,60.25
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,82.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,142.5
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98627
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96857
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,63.38
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,52.75
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,91.88
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,141.5
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,110.38
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,145.75
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,97.5
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,136.88
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.88
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,94.25
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,70.88
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.12
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,144.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.38
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,112.12
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,166.12
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.38
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,102.75
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,122.62
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,172.75
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.38
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,115.25
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,186.62
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.38
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96039
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,112.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,120.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,160.25
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,222.75
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,175.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,394.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,537.25
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,476.62
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,417.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,518.5
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,463.75
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,438.12
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,557.12
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.38
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99075
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98431
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98517
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Max),A,67.75
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,50.88
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,102.38
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,55.5
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,94.25
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97955
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97076
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97736
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,159.88
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,83.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,134.75
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.12
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,112.12
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,185.5
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,35.38
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,61.5
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,89.25
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,174.25
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.75
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,151.75
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.75
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96814
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96838
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,60.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,118.62
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,88.62
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,111.62
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,162.88
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.75
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.25
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,194.75
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.38
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94726
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96884
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,109.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,161.12
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,258.25
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,191.12
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,408.38
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,506.75
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,309.12
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,525.25
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.38
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,413.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,571.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,494.25
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99039
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98178
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98779
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Max),A,63.5
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,55.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,111.38
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.88
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,79.38
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,102.75
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,87.38
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,61.5
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,120.62
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,176.88
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.5
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,90.12
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,137.62
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.62
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,112.38
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,163.88
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,143.25
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,62.5
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,152.38
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.25
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,160.12
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.38
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,191.75
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95508
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,50.38
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,76.62
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.12
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.25
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.88
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,193.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.25
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92618
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95718
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,50.88
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,130.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,158.38
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,264.5
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,212.75
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,397.12
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,512.62
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,459.88
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,323.62
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,449.88
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.62
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,465.5
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,597.5
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,533.25
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99167
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98251
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98672
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Max),A,62.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,39.62
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,112.5
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.38
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,87.88
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,97.75
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,67.12
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,87.88
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,143.12
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.62
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,93.25
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,147.38
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
