Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,132.38
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,181.38
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,151.75
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,83.62
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,86.38
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,162.5
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.5
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,182.88
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.88
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,128.5
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95911
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,104.12
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,59.25
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,102.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,163.62
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.25
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,181.38
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90802
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95724
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,75.12
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,42.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,157.5
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,249.38
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,176.75
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,395.75
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,495.5
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.62
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,380.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,519.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,443.75
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,447.5
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,561.62
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,502.5
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9895
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98489
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97613
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Max),A,74.12
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,39.75
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,116.5
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,104.5
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,97.88
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97491
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9892
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,131.12
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,90.5
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,94.12
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,137.62
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,88.5
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,150.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.75
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,150.12
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,230.5
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,184.12
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,114.75
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,163.75
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.75
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,96.38
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,175.12
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.12
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.88
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,144.75
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,110.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,119.5
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,178.75
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.62
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,144.25
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,238.62
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,187.5
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91369
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94461
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95908
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,35.62
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,100.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,134.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,164.88
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,262.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,208.62
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,427.62
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,552.12
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,497.38
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,368.88
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,521.88
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.5
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,470.38
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,637.25
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,557.38
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98886
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97665
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98483
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Min),A,20.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Max),A,62.75
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,93.25
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.62
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.25
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,72.5
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.25
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97473
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98056
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,88.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,102.25
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,164.62
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.88
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,93.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,154.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,124.25
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,120.38
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,170.5
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,142.5
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,56.5
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,119.38
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,181.62
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,148.62
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,97.5
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,154.5
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.5
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,138.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.88
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96637
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,131.75
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,88.75
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,97.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,191.5
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.88
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.38
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,193.62
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.88
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93747
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96027
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,68.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,44.88
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,123.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,171.25
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,247.75
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,196.62
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,448.5
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,585.5
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,511.62
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,350.12
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,469.25
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.12
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,422.12
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,621.75
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,525.12
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98981
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9671
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.979
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Max),A,66.75
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,37.62
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,93.38
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.88
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,107.5
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96664
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95947
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,47.75
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,84.62
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,57.5
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,150.5
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,85.5
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,167.38
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.12
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,88.5
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,139.88
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,88.75
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,157.88
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,91.25
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,170.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.25
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,144.5
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.12
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95386
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,114.38
