Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,77.5
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,139.12
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.25
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,154.75
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,206.75
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,180.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93817
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96231
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97443
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,74.75
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,160.88
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,226.12
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,183.75
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,335.5
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,521.75
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.75
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,369.75
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,501.62
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.12
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,431.12
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,565.38
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,501.38
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98688
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93765
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97574
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Min),A,22.62
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Max),A,58.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,37.88
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,97.12
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.12
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.12
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97592
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97308
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95221
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,82.38
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,129.12
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.12
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,98.38
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,161.75
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.25
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.88
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,127.12
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.12
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,71.5
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,136.5
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.12
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,88.75
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,146.5
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.75
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9621
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,116.25
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,99.62
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,177.12
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.25
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,132.62
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,209.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.38
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88644
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95279
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,161.88
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,248.62
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,178.62
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,348.62
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,467.12
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,347.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,456.5
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.88
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,428.25
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,533.12
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,479.25
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.88
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98166
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91196
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98315
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Max),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,43.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,75.38
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.25
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95966
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96994
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,72.38
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.88
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,127.75
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.62
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,91.38
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,153.12
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.38
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,91.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,147.38
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.38
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,134.25
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,88.88
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.75
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.75
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,110.25
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,214.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,169.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,152.62
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9635
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,110.25
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.5
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.62
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.25
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,139.88
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,199.88
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.88
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91226
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95984
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,161.25
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,238.25
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,185.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,333.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,503.38
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.12
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,367.38
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,468.25
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.75
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,455.25
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,561.38
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,500.5
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97913
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93399
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9621
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Max),A,54.62
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,31.88
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,41.62
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,72.75
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.25
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,62.12
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.75
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96075
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96561
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,56.25
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,114.75
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.62
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,163.5
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,154.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.62
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,111.5
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.75
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,100.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,193.5
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,133.38
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.62
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94781
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,86.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,134.38
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,111.25
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.38
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,189.62
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.88
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.25
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,200.75
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.25
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91229
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95138
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,92.25
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
