Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,158.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,256.25
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,195.38
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,337.88
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,439.38
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.88
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,303.88
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,462.62
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.88
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,408.62
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,550.12
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,483.12
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98083
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92853
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93631
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Min),A,20.12
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Max),A,49.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,31.5
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.38
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,54.38
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.25
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96432
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,100.88
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,67.88
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,123.5
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.38
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,138.25
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.12
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,97.38
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,168.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,78.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.25
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,147.5
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.88
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9628
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95166
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,133.62
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,102.12
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,184.75
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.88
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,119.5
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,191.5
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.909
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96265
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,69.25
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,55.38
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,150.12
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,263.38
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,194.75
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,297.88
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,402.38
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,283.38
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,393.5
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.75
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,403.62
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,540.25
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.57
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98083
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91949
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95087
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,32.75
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.38
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.25
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,85.25
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96582
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94705
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97595
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,72.25
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.62
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,125.12
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.75
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,105.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,173.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,132.75
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,28.62
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,93.38
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,57.12
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,146.75
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9693
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96643
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,68.88
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,125.38
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,95.5
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,104.25
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,161.88
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.38
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,215.12
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.25
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93371
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93442
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,104.12
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,80.25
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.88
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,171.5
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,309.75
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,241.12
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,300.62
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,398.62
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.62
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,257.5
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,401.5
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.62
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,426.5
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,613.25
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,523.62
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.31
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98074
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87823
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98529
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Max),A,82.75
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,57.38
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.62
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95731
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96484
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95608
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,55.88
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.12
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,134.75
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.12
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,129.12
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,68.38
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,134.38
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95944
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95352
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96799
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,98.88
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,73.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,145.25
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.12
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,90.5
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.12
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90301
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95709
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,55.75
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,151.88
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,233.25
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,182.25
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,274.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,368.25
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.25
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,272.38
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,358.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,386.62
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,492.5
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,436.88
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.94
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98074
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.863
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97867
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Max),A,72.5
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,52.62
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.38
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.38
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.12
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,91.5
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.38
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
