Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96057
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95453
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,41.62
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,79.62
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,126.75
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.12
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,129.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,87.25
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,52.12
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.88
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,136.25
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.62
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9523
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,55.62
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,101.5
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,77.38
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,95.88
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.88
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.62
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.75
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.75
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8927
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90799
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,55.25
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,138.25
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,223.38
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,179.38
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,266.5
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,357.75
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.12
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,280.25
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,358.88
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.25
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,343.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,494.5
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,436.38
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.62
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.19
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97571
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84472
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95099
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Max),A,47.5
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.38
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.25
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96201
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92685
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97055
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,125.62
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,70.25
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.38
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.38
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,180.75
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98102
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,107.75
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,94.38
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,156.12
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96448
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94488
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,102.38
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,76.38
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,105.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.62
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.88
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.38
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,137.62
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86224
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9458
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,47.62
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.38
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,141.75
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,233.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,169.75
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,268.62
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,361.25
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.88
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,248.62
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,330.75
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.62
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,326.88
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,501.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.12
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.979
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87829
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9602
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Max),A,56.62
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,40.62
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,57.5
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96262
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94241
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95911
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,64.75
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,48.38
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,117.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,109.5
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.38
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,100.5
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,94.12
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,157.88
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95685
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94611
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,51.88
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,92.5
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,78.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,97.12
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.25
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,158.12
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.62
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88498
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92007
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,44.38
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,132.25
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,237.12
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,263.62
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,335.38
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.25
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,251.25
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,353.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.38
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,346.25
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,474.38
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.25
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.31
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9779
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92996
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98437
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Max),A,56.25
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,42.5
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.75
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,56.5
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,59.88
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.12
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96381
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92184
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96204
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,68.62
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,51.12
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.38
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,96.88
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.5
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.38
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.38
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,72.88
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,41.38
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,130.88
