Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.25
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96149
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94476
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,63.12
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,105.88
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,83.62
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,100.12
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,143.38
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.25
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.62
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.38
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.75
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89413
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92578
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,150.38
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,259.75
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,189.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,279.38
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,340.38
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,226.5
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,314.25
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.38
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,396.5
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,490.75
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.88
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.31
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97888
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90317
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93033
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Max),A,54.88
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,33.12
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.88
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,63.62
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.75
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95996
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.923
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96167
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,76.75
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.12
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.12
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,116.62
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.25
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,58.75
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.62
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,120.5
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96225
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96277
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,95.62
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.25
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.62
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.88
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.75
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90802
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92618
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,126.62
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,265.12
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,165.88
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,264.12
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,349.88
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.12
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,200.75
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,319.25
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.25
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,314.5
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,458.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.75
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.56
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98141
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88147
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90509
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Max),A,55.62
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,34.25
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,69.88
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.75
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93445
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94488
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95264
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,67.88
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,104.25
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.38
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,75.62
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.38
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.25
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,48.88
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93796
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95669
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,57.38
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,90.62
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.62
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.38
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90475
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93271
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,129.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,223.88
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,147.38
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,239.25
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,311.5
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.25
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,210.62
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,284.62
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.62
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,300.12
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,379.12
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.06
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98123
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87515
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93072
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Min),A,23.12
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Max),A,54.5
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,32.75
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,68.12
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94208
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95294
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94693
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,37.25
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,67.5
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,48.38
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,71.38
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,111.62
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.88
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.75
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.88
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,57.25
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94083
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96435
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96899
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,73.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.5
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.75
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87549
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92975
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,44.75
