Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,29.12
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,126.5
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,203.75
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,145.25
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,247.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,326.12
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,226.88
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,301.12
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.75
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,297.75
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,386.12
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.38
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.69
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98132
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86413
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93326
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Max),A,48.12
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91254
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91144
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95444
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,38.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,79.62
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,57.12
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,82.25
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.25
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.12
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,52.5
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,102.75
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93347
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95935
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,75.88
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,58.75
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,134.75
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.12
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87127
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95016
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,27.88
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,127.38
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,190.5
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,152.75
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,232.88
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,289.25
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,202.88
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,287.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,308.12
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,384.62
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.75
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.81
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.31
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97989
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86688
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94079
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Min),A,23.88
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Max),A,49.75
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,33.5
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.62
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,43.25
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91107
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93384
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95764
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,95.62
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,63.75
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.62
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,136.75
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.38
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,60.75
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,35.25
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,108.12
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,133.25
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94098
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96295
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96707
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,41.25
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.75
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90079
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94937
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,128.75
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,214.75
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,162.75
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,226.12
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,301.25
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,202.12
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,292.62
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.75
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,300.75
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,405.75
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.31
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.44
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97775
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89462
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93588
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Min),A,23.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Max),A,61.25
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,58.5
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,58.62
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9375
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92538
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,106.38
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,75.38
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,101.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,145.12
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.75
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97125
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94559
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96695
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,86.88
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.25
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.25
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.12
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.88
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86615
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95053
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,137.12
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,320.88
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,178.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,212.75
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,297.38
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,203.5
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,321.12
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,336.38
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,435.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.31
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
