Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97833
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88156
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9447
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Max),A,43.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,32.75
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.25
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90961
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93634
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95764
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,70.5
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.88
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,72.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,106.38
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.12
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,57.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93832
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96133
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,65.62
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.5
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.88
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90393
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9288
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,134.75
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,223.25
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,164.75
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,209.25
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,283.75
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,211.62
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,278.25
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.38
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,313.12
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,421.38
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.38
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.38
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97971
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90314
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Max),A,47.5
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,31.25
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.75
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.38
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91672
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9339
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95215
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,65.12
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,52.12
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.25
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95453
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,63.38
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,39.62
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,119.12
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,136.25
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92862
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96356
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,54.62
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,92.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,72.88
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.62
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,160.62
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.38
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91461
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93933
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,26.25
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,143.38
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,215.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,168.5
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,205.75
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,277.62
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.62
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,212.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,283.5
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.25
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,321.12
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,410.88
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.25
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.88
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97305
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88977
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89776
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Max),A,45.38
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,31.25
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,58.38
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90118
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94565
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95608
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,77.25
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,56.62
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,108.38
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.88
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97595
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,54.62
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92883
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95782
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,91.75
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,68.75
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.5
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,156.5
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.12
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90167
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92508
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,33.75
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,144.25
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,211.12
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,167.12
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,199.75
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,278.38
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,216.62
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,269.25
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.12
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,331.12
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,399.5
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.38
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.75
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.5
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98459
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91501
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88916
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,39.75
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,47.38
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,80.38
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.38
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90411
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94754
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97031
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,68.88
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.75
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.75
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.75
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.25
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.62
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
