Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96921
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,21.25
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,57.88
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91815
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95682
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,44.5
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,72.38
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.88
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.75
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88574
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94781
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,134.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,189.62
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,160.12
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,216.5
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,299.5
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,227.75
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,306.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,325.5
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,389.88
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.31
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.987
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93985
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89917
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Min),A,29.75
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Max),A,61.62
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,41.62
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,51.5
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,81.12
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89709
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96432
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96179
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,71.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,103.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,66.62
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,41.12
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94702
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9501
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97046
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,74.88
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.5
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.38
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.25
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.62
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85183
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92456
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,133.88
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,194.12
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,153.12
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,231.62
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,285.12
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.38
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,228.62
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,294.5
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,324.75
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,388.5
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.62
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.25
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.56
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98022
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88434
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92282
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Max),A,53.12
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,32.62
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,67.5
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.75
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90295
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96127
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95514
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,69.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,56.75
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,117.88
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,79.12
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.88
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97183
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,23.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,53.62
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93292
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94534
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96841
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,75.5
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,95.62
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.38
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.25
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8638
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,128.75
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,180.75
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,148.75
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,212.88
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,268.25
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,232.38
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,303.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,312.25
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,383.12
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.62
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.06
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.44
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97543
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8656
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91254
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Min),A,23.62
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Max),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,33.62
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89541
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96579
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9563
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,74.62
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,60.88
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,108.88
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.12
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.12
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.12
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96713
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,61.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,38.88
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,117.62
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93036
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95428
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,72.5
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,57.75
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
