Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.5
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.5
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.75
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88748
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92239
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,137.88
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,212.25
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,206.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,273.12
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,243.75
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,314.12
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.75
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,315.12
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,367.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.75
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.62
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.18
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97501
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85364
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89725
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Max),A,54.12
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,35.88
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,41.62
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,66.75
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.62
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,40.38
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86767
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96197
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96909
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,92.75
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,73.62
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,88.5
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.75
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.12
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,131.75
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.25
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,52.25
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,99.75
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93884
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96396
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,72.5
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.62
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.88
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88132
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94134
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,51.25
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,137.25
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,226.75
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,159.12
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,213.62
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,288.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.75
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,250.88
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,303.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,339.88
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,391.25
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.75
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.88
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96811
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89248
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91476
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Max),A,48.88
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.62
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.88
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88772
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96945
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96985
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,94.62
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.38
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,114.88
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.75
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,94.75
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,140.38
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97549
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,36.62
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,104.75
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93848
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96976
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9736
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,70.5
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,134.12
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.12
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91135
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92462
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,52.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,33.38
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,142.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,218.5
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,167.75
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,202.38
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,262.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,248.62
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,293.38
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,339.12
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,409.38
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.75
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.06
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.07
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96719
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88122
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93637
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Max),A,55.88
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,32.75
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,61.12
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.88
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.12
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90454
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96918
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96942
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,55.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,77.62
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,66.75
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,89.38
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.12
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,98.62
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,119.12
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,128.12
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.38
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93124
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,68.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.5
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.88
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88513
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95215
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,67.5
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,142.38
