Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,215.25
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,166.5
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,206.5
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,270.75
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,261.12
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,320.5
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.38
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,328.62
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,417.88
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.88
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.88
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.94
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97205
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88312
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92941
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Min),A,28.62
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Max),A,47.38
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,34.5
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.75
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.5
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.88
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91186
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97464
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96176
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,90.88
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,111.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.38
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,91.38
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,116.5
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97983
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,83.75
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,130.25
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92276
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94586
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,82.12
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,62.38
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.12
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.75
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.88
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90713
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92004
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,54.62
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,131.62
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,193.25
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,153.25
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,215.12
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,300.88
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,270.38
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,331.62
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,328.25
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,405.88
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.75
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.44
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96857
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92053
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95615
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Min),A,22.88
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Max),A,50.75
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,31.5
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,49.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92145
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.974
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95145
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,58.25
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,99.38
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,114.5
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.38
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.5
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.38
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,83.25
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,82.75
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,141.25
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94238
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94437
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,59.88
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,81.25
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,69.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,110.38
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.62
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.12
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91159
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94681
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,66.25
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,137.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,190.75
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,153.25
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,237.5
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,291.12
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,276.5
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,354.62
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.62
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,346.38
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,412.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.25
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97574
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93991
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9679
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Min),A,23.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Max),A,54.38
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,35.38
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,77.12
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.25
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90362
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9765
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95444
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,79.62
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,65.62
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,103.12
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,122.88
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.38
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.12
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.88
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.88
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,64.62
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,124.75
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.62
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9321
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94241
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,62.75
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,99.88
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,80.62
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,120.25
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,161.88
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90195
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91144
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,140.75
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,227.5
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,241.88
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,310.12
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.62
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,279.75
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,344.38
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,341.38
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,419.88
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.75
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97534
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92132
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96396
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Min),A,22.88
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Max),A,54.25
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.38
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,75.38
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
