Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88122
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97003
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95474
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,50.38
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,82.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,63.12
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,90.5
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,128.75
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.38
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.38
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,80.12
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,97.5
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,139.38
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.62
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93335
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95673
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,89.88
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.62
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.25
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.12
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.25
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87015
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94928
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,136.25
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,196.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,159.12
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,239.5
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,305.25
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,304.62
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,355.38
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.75
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,342.88
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,410.5
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.88
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.25
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96808
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87707
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95453
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Min),A,33.88
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Max),A,51.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,38.62
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.12
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.38
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.38
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,57.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.75
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88336
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96677
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94842
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,89.5
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,120.12
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.25
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.5
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.25
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,81.62
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,57.12
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,107.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,104.5
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,153.5
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.88
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93982
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95993
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,65.5
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,109.62
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,83.88
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,185.75
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.38
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86551
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93899
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,33.5
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,140.88
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,205.75
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,165.25
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,240.75
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,298.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.62
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,286.5
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,340.5
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.62
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,361.75
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,456.25
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.12
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.69
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96732
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8497
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96164
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Max),A,50.25
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,63.12
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.38
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,48.38
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,61.38
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88919
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96646
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95648
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,76.75
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,90.88
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.38
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.38
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,114.62
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,67.75
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.25
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,115.25
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,169.62
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.25
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93622
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,102.88
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,84.62
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,138.25
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.62
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.25
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87335
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94931
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,161.75
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,239.75
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,181.12
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,244.25
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,311.62
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.12
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,309.62
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,363.62
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.12
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,384.25
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,464.75
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.12
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.69
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97348
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87021
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96304
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Max),A,52.62
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,41.75
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,44.38
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.88
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,58.25
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89389
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96826
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95871
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,50.38
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,62.5
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,91.88
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.12
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.25
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,114.25
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,92.12
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,103.12
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,161.75
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
