Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9538
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95593
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,85.62
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,114.5
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,96.88
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.12
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,118.88
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.88
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,149.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,188.38
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.62
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85006
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9292
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,59.25
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,153.75
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,219.38
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,180.5
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,262.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,327.12
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.75
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,289.5
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,368.25
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.12
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,394.25
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,471.88
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.88
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97052
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84555
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96509
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Min),A,31.38
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Max),A,57.5
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,41.12
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,68.62
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,61.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89685
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97327
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95956
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,78.75
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,92.62
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,126.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.25
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,86.88
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,117.38
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.38
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,32.38
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,73.5
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,48.12
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,93.38
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,133.12
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.25
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94348
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95648
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,97.5
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,81.38
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.62
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,139.12
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.38
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87015
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94556
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,142.75
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,210.62
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,169.5
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,251.38
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,307.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.12
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,292.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,343.88
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,380.88
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,444.12
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.25
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97845
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86542
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97211
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Max),A,60.62
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,43.75
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,82.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.25
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,59.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89139
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96426
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,66.25
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,130.75
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,91.38
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,122.38
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.75
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,152.12
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.75
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,97.5
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,150.5
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.62
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94498
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9566
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,74.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,97.12
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,86.88
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,143.75
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.5
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.62
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89953
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93133
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,51.62
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,156.12
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,218.75
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,180.75
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,258.38
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,361.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.62
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,291.75
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,341.88
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.75
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,404.75
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,496.62
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.25
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.81
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97742
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88656
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96469
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Max),A,57.25
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,43.5
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,54.5
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,75.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,44.5
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.88
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90109
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96103
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,80.5
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,64.25
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,95.5
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,124.25
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.75
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,95.62
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,123.12
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.88
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,30.75
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,51.38
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.25
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,166.5
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.75
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,95.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,162.38
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.88
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,141.25
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94208
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95291
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,75.38
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,104.62
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,90.25
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,144.12
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,175.12
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.25
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88714
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94482
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,65.38
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
