Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,149.12
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,222.5
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,168.88
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,307.88
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,368.62
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.88
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,301.25
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,358.75
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.25
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,418.5
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,492.5
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.62
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.44
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97681
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89233
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94931
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Min),A,31.62
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Max),A,62.12
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91507
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97095
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96234
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,56.38
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,80.38
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,65.38
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,93.25
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,127.38
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.25
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,93.75
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,120.38
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,68.25
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,37.75
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.5
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.88
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,94.25
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,147.88
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.25
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93725
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95999
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,77.88
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,102.5
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,87.88
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.62
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.12
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,154.75
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,179.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.62
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8641
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93655
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,48.62
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,169.5
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,222.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,188.5
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,282.88
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,344.38
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.12
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,302.62
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,352.5
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.12
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,427.5
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,498.5
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.62
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.5
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96832
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88177
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9469
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Max),A,57.12
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,73.62
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.62
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.88
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.12
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93713
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96268
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95935
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,75.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,56.5
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,105.12
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,89.88
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,67.25
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,47.25
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,153.62
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,110.75
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,178.62
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.88
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,153.12
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94803
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95871
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,101.62
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,87.62
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.12
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.75
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,150.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,175.12
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.62
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90646
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94937
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,64.75
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,152.62
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,226.62
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,183.62
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,279.88
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,350.88
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,310.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,365.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,418.62
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,498.62
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,453.38
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.56
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96475
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86969
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95993
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Max),A,56.25
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,73.25
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,44.5
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,61.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.62
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94485
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9711
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9595
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,75.62
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,56.62
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,99.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.62
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.88
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.12
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,119.88
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.75
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,58.38
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,38.75
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,144.25
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,102.25
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,179.25
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,149.75
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95639
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,70.25
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,97.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,80.25
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,94.88
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.12
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.88
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,143.12
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,175.5
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.25
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88315
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94159
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,150.75
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,210.25
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,170.12
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,299.5
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,363.88
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.38
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,313.62
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,383.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.75
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,409.25
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,496.38
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.62
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.87
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96942
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91592
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96408
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
