Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Min),A,31.38
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Max),A,58.75
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,79.62
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,72.12
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95087
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9744
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95563
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,63.5
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,96.88
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,124.38
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.88
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,89.5
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.88
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,51.38
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.38
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,108.12
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,126.88
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.88
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.961
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,77.12
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,97.25
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,86.75
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.5
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.75
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,149.62
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,173.38
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.12
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.75
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87582
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94598
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,38.5
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,146.62
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,192.62
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,166.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,302.75
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,373.25
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.12
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,322.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,364.38
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.25
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,394.25
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,480.12
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.88
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96603
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9418
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96063
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Max),A,49.88
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,34.75
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,66.25
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95233
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97885
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96304
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,68.62
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,121.5
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,103.38
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,133.5
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.12
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,92.75
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,133.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,80.5
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,150.12
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,97.12
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,173.5
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,143.12
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9548
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96124
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,92.25
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,80.62
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.5
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.38
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.12
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.62
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.88
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89718
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94775
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,32.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,145.38
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,212.62
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,271.5
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,377.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.75
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,328.88
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,399.62
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,395.62
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,468.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.88
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.5
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97162
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93936
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96814
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Max),A,53.88
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,35.12
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,64.75
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96997
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92306
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97003
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,44.62
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,77.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,128.38
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,97.88
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,126.62
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.88
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,62.5
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,111.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,96.38
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,121.75
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.62
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95413
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95953
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96664
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,76.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,64.25
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,90.62
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.25
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.75
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.12
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.75
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84561
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,37.25
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,148.75
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,236.25
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,165.5
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,285.62
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,371.88
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.38
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,280.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,330.5
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.62
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,376.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,432.38
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.75
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96948
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95151
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97525
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Min),A,33.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Max),A,50.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,38.5
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,48.38
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,75.75
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,55.62
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,67.25
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96542
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91049
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94928
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,48.5
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,54.25
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.5
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.12
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,115.62
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.62
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
