Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,76.62
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.12
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,132.38
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94311
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96863
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,70.12
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,57.38
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.75
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,108.5
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.75
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84353
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94144
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,154.25
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,213.25
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,170.12
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,296.38
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,347.38
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.38
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,254.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,313.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.75
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,364.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,425.25
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97714
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91864
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97967
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Min),A,41.25
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Max),A,75.88
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,53.25
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.75
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.88
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96826
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92566
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95468
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,71.25
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.25
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.38
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,105.5
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.25
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,125.75
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,57.25
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.75
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.88
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.12
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,108.75
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94049
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,54.5
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,80.88
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,64.62
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,117.25
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,146.38
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89548
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94397
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,56.12
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,160.25
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,228.75
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,188.38
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,323.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,397.75
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,251.5
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,324.12
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.12
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,384.62
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,464.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.31
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97467
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90558
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9765
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,51.25
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,71.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,83.25
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.88
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97235
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91586
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96289
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,74.25
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.5
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.12
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,123.38
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,49.5
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.88
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,107.12
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94568
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95755
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,76.88
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,66.25
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.25
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.38
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,113.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90735
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94232
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,166.5
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,214.88
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,192.75
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,328.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,403.75
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.62
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,250.25
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,291.88
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.75
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,357.38
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,444.5
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.62
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.25
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95065
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91357
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98456
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Max),A,59.38
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,68.25
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,70.75
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,80.75
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92587
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89792
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96115
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,50.12
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,128.88
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,75.75
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,172.12
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97079
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96875
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,50.38
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89581
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95196
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96841
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,70.25
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,58.38
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,100.75
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
