Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88461
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9407
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,165.75
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,232.12
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,190.62
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,229.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,289.62
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.88
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,211.5
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,254.12
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,308.75
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,411.5
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96558
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91476
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98691
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Max),A,69.75
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.75
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,66.38
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,72.88
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,95.62
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93225
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91104
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97559
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,92.38
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.38
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,153.88
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,136.12
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97147
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9675
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,43.62
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.62
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88757
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9386
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,84.75
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,68.38
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,105.38
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.38
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88339
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97012
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,44.88
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,183.12
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,245.75
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,204.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,246.12
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,308.62
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.88
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,197.5
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,267.62
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,357.38
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,424.62
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.38
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.44
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94849
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92654
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95465
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Min),A,21.5
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Max),A,63.62
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,59.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.12
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,36.25
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,88.62
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92905
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92547
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94992
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,85.12
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,67.75
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.5
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,76.25
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,130.12
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.12
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96591
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96783
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,47.75
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90314
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9422
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,58.5
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,76.62
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,64.38
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.88
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.5
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91659
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,162.88
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,200.25
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,175.62
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,245.12
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,291.62
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,216.25
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,274.75
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,287.38
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,375.75
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.25
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93445
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90591
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94833
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Max),A,54.5
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,33.5
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,49.75
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,36.75
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,73.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93042
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92752
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95178
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,90.5
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.5
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,98.62
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,140.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.88
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97321
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96808
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,61.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,118.25
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.12
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90732
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94925
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,88.12
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,70.5
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,109.25
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,145.88
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89957
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05278
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,63.88
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,49.75
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,160.12
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,199.75
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,177.75
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,254.12
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,316.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
