Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,226.25
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,296.62
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.88
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,305.5
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,374.75
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95743
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90552
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94763
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Min),A,24.25
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Max),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,33.75
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,63.38
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,63.62
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9393
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94122
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96558
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,132.5
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,75.38
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.25
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.62
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,99.62
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,190.5
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.75
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96301
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96951
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,60.88
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,42.62
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92279
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95386
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,74.75
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.62
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,118.88
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.38
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.12
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87018
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97012
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,47.75
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,168.38
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,250.62
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,185.88
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,260.88
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,325.38
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,231.88
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,279.12
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.75
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,321.12
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,440.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.88
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.19
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95828
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90423
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94647
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Max),A,41.5
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,32.62
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,51.12
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.88
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92877
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95016
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96381
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,125.75
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,76.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,83.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,104.38
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.12
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,110.62
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,187.38
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.75
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95932
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,33.62
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,77.75
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.38
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.88
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.75
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92776
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94061
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,63.38
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,93.75
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,78.62
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,113.88
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.12
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90091
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95154
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,166.62
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,226.38
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,185.62
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,285.75
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,339.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.88
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,228.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,287.12
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,323.88
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,430.75
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.75
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.81
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9555
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90417
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95392
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Max),A,44.5
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,34.88
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.88
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93033
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94452
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96164
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,96.88
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,77.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.62
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,111.75
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,152.38
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,126.38
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.44
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96735
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96713
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,70.5
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,52.62
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,114.25
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94467
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94372
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96655
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,98.75
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,79.75
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,144.75
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.38
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.5
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.75
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92099
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,40.38
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,175.12
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,216.25
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,192.62
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,289.62
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,387.25
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.12
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,226.88
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,279.5
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,310.75
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,399.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.25
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95993
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92395
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96622
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Max),A,47.62
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,35.25
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.12
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.88
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92923
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95969
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96341
