Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,64.88
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,93.38
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,78.25
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,86.75
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,140.75
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.62
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,112.38
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,153.62
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.88
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96609
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96799
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,91.5
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,145.25
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9223
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94385
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,104.88
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,75.62
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.5
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,172.12
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.75
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94644
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,168.12
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,223.25
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,190.25
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,288.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,393.88
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.75
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,249.75
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,309.25
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.25
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,303.12
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,431.75
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.88
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96719
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94992
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95337
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Max),A,45.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,30.75
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,73.25
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,50.88
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,55.25
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.88
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95441
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92889
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,75.25
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,127.62
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,101.75
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,104.38
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,107.88
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,128.38
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,182.25
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,159.38
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,30.88
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,57.12
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.62
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,106.75
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92889
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95816
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95993
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,52.25
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,101.5
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,66.75
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,82.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.25
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91885
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94006
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,178.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,222.12
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,193.62
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,298.62
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,372.62
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.12
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,258.75
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,352.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,340.25
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,450.75
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97421
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95709
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95331
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Max),A,48.12
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,32.38
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.25
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,77.88
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.62
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.62
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,60.88
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95038
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93741
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,75.88
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,167.12
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,115.5
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.62
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,118.38
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.25
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,140.75
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,227.75
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,177.62
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,49.5
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93893
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.957
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9671
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,85.25
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,67.38
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.12
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,129.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.38
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.38
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.936
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93845
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,37.12
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,184.88
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,249.62
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,206.62
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,292.88
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,381.38
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.12
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,266.25
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,327.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.38
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,348.5
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,474.62
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.12
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97635
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96713
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96417
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Min),A,24.88
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Max),A,54.38
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,33.12
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,84.12
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.75
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.75
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.88
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,76.62
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.75
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96152
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94919
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,85.5
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,142.12
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,119.62
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,133.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.38
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.38
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,132.12
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.62
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,171.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,212.38
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,191.5
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,59.38
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.12
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
