Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93429
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96988
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,52.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,85.62
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,62.25
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,84.75
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.38
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.5
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.38
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93353
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94247
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,180.5
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,246.88
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,210.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,331.62
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,430.12
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.88
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,266.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,408.75
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.88
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,396.25
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,473.75
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.12
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97003
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95267
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9585
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Min),A,23.88
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Max),A,54.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,32.25
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.12
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.5
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95456
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95969
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96869
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,116.5
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,82.25
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.75
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.88
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,131.88
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,116.38
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,187.12
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,146.38
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,33.38
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,63.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.62
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94275
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,63.62
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,86.12
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.62
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.75
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95203
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,178.88
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,220.12
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,187.88
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,349.25
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,422.25
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,303.88
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,405.5
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.75
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,339.5
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,444.38
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.38
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96686
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93967
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98709
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Min),A,29.38
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Max),A,95.38
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,67.38
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.12
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,47.75
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.12
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97498
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94278
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96643
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,68.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,90.38
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,79.12
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,102.12
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,139.12
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.38
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,78.5
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,102.88
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.88
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,123.38
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,161.38
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.88
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,58.75
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.75
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.62
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95004
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,87.38
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,70.25
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.12
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.25
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.12
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.12
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95322
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93802
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,51.88
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,188.5
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,254.75
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,223.88
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,349.75
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,478.25
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.75
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,282.62
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,340.38
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.12
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,371.88
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,496.62
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.75
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96667
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96072
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99161
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Max),A,113.62
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,83.5
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,95.5
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.12
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,63.62
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.25
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,90.5
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,149.5
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.75
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97867
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95319
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,59.25
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,86.88
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,72.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,110.12
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,147.62
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.62
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.62
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,117.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.75
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,123.88
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,168.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.25
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,64.75
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,42.12
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.12
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.25
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.12
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94702
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96432
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97183
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,88.25
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,71.75
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,90.62
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.88
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.88
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.62
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.12
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96124
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94272
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,59.38
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,43.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
