Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,198.12
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,247.88
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,220.62
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,359.62
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,502.12
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.25
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,301.88
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,373.88
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.38
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,387.75
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,530.38
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.5
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96188
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94189
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98923
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Max),A,97.5
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,75.62
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,82.62
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.62
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,66.25
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,93.38
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,137.25
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.5
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96448
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96585
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,139.5
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.38
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,147.38
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.5
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,165.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.62
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,145.62
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,223.38
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,178.38
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,50.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.62
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.88
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93494
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,73.62
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,60.25
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,90.88
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.88
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,106.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.62
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.38
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93573
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95541
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,62.75
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,47.5
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,202.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,260.88
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,226.38
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,325.5
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,434.12
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,326.12
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,415.5
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.25
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,452.38
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,560.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.5
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93591
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9433
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98856
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Max),A,78.75
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,64.12
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,57.5
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.62
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.88
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,89.88
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,111.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.12
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94763
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96463
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,111.75
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,169.38
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,138.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.62
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,94.5
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,150.5
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.25
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,197.38
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,241.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,214.75
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,65.12
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,42.75
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,131.62
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,120.5
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95007
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96786
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,56.5
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,77.88
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,63.38
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,95.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,145.38
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,107.62
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.25
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.38
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94202
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95651
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,211.88
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,291.75
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,244.12
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,320.12
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,392.5
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,321.88
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,446.25
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.88
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,479.38
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,560.88
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,514.25
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96197
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9534
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97504
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Min),A,30.75
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,78.25
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.5
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,96.12
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.38
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96197
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96561
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,78.12
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,154.62
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,110.75
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.38
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,115.62
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.38
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,92.12
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,128.12
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,158.12
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,222.88
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,190.62
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,35.75
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,73.38
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,44.12
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.5
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,145.88
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.5
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.62
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95978
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,120.75
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,78.88
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,145.38
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.38
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,100.5
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,222.25
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94717
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9538
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,65.12
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,49.62
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,123.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,201.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,279.38
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,233.62
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,351.38
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,433.25
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.38
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,323.88
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,468.5
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,430.25
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,585.5
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,509.75
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97519
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96017
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98016
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Max),A,61.62
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,43.12
