Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,89.5
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.75
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,93.5
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.38
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96722
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9747
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,82.62
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.25
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,132.38
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,106.12
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,162.25
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.5
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,142.38
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,188.5
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,164.75
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,79.5
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,88.25
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,145.25
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.25
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,115.62
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,144.75
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.88
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97198
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,66.75
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.88
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.5
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,204.88
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,169.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,151.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,215.25
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,179.62
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96573
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,200.5
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,262.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,215.12
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,401.12
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,527.25
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,461.12
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,382.38
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,534.38
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,475.12
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,457.25
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,607.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,523.38
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98563
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9798
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98053
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Max),A,54.12
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,37.25
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,51.25
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,100.38
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.88
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,77.12
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.38
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,94.38
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.12
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9646
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,110.12
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,80.88
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,136.5
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.62
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,95.25
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,188.62
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.38
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,136.75
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,171.38
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,149.88
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,89.62
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,156.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.75
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.5
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.75
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,161.75
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.38
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,57.5
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,101.88
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,77.12
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.38
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,188.25
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.25
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.12
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,187.5
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,170.88
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,232.25
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,203.88
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9545
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,66.38
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,49.5
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,120.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,198.12
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,244.75
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,214.62
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,431.12
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,551.12
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,500.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,404.62
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,568.88
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,474.38
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,480.88
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,590.75
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,542.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98605
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98328
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97995
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Max),A,47.38
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,35.62
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,77.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,97.38
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.62
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,76.75
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.75
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,70.75
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,100.75
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.62
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95798
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97226
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,111.75
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,90.5
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.38
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,126.38
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,101.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,148.88
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.88
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,144.88
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,189.88
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,168.5
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,70.38
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,98.25
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,146.5
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.38
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,120.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.75
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,167.12
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96246
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,122.25
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,86.38
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,105.12
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,181.75
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.75
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,133.75
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,216.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,183.25
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9581
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95279
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,60.75
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,51.5
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,135.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,207.75
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,273.38
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,231.38
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,396.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,523.62
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,455.75
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,389.12
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,506.88
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.88
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,498.38
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,625.12
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,558.12
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98767
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98508
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98605
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Min),A,29.5
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Max),A,55.5
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,37.62
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,77.88
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,109.88
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,92.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,110.5
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.75
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96774
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97024
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,125.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,89.62
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,80.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,137.88
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,102.88
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,146.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,147.88
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,215.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,173.25
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
