Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,80.25
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,97.25
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,145.88
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.12
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.75
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,154.12
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95438
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,103.5
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,155.75
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,139.38
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,198.75
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,166.25
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96149
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,57.75
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,130.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,206.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,253.62
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,226.5
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,411.88
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,520.75
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,460.38
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,386.5
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,478.62
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,429.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,495.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,596.12
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,539.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98685
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98297
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98746
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Min),A,36.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Max),A,82.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,48.38
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,75.62
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,122.62
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.62
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,82.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.62
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,88.62
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,144.12
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.75
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97943
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96735
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98056
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,64.12
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,104.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,78.62
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,85.88
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,144.88
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.12
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,97.62
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,153.12
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.75
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,137.25
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,192.75
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,161.75
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,75.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.25
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,86.12
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,128.5
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.38
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,104.12
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.75
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,158.62
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.62
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95544
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,61.88
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,98.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,153.25
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.12
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,115.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.62
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.88
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,97.5
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,75.62
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,123.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,200.88
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,243.62
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,214.75
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,445.5
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,571.88
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,512.88
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,420.5
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,494.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,457.5
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,454.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,581.62
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,513.38
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98761
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98587
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98804
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Min),A,32.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Max),A,68.12
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,76.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,135.38
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,91.88
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.25
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,85.62
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,128.88
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.12
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98541
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96197
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,117.75
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,88.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,109.88
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,171.38
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,139.62
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,98.75
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,144.12
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.88
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,143.5
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,212.5
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,171.38
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97339
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,64.12
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,46.88
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.5
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.38
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,106.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,140.12
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97296
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,59.88
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,79.62
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,105.75
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,180.25
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.62
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,121.75
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,168.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.38
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,81.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,130.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,206.75
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,276.5
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,234.25
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,439.88
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,615.88
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,545.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,399.12
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,495.75
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,441.38
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,461.25
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,576.12
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,519.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98227
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98889
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98593
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Max),A,54.5
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,39.12
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,74.88
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,109.88
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.88
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,80.75
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,118.12
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.88
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98325
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95883
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,70.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,101.38
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,86.25
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,103.25
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,172.5
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,140.25
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,95.25
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,131.88
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.62
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,141.12
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,186.75
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,166.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96405
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,69.38
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.25
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,136.25
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.88
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96109
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96942
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97299
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,98.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,74.75
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,106.5
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,165.88
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.25
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,109.88
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.88
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
