Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94827
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,70.88
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,55.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,120.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,209.12
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,242.75
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,225.5
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,422.5
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,528.75
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,468.62
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,370.62
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,448.62
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.12
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,458.12
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,537.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,499.12
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98322
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99091
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98297
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Min),A,30.88
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Max),A,56.62
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,37.62
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,68.88
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,106.5
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,72.38
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,106.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.12
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,78.62
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95904
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,69.25
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,104.38
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,83.12
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,122.38
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,178.75
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.38
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,97.62
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,134.12
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.62
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,137.62
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,184.5
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,157.62
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97418
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,65.12
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,48.75
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,128.75
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,105.62
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,142.88
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.62
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,58.75
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,100.12
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,77.12
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,134.38
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,194.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.25
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.5
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.25
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,124.5
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,178.12
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.25
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,105.25
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,67.5
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,126.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,204.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,259.75
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,223.88
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,455.75
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,587.25
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,527.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,388.25
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,526.62
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.62
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,476.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,566.38
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,514.75
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9837
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9917
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98846
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Min),A,31.38
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Max),A,109.12
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,114.5
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.62
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,64.25
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,117.38
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.25
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,84.38
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,190.12
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.5
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96191
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,164.5
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,95.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,109.38
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,170.88
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.12
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,98.38
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,149.25
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.62
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,135.25
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,258.62
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,180.75
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,51.88
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,107.75
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,76.25
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,87.88
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.25
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.62
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,187.25
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.12
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94714
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,84.75
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,90.38
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,174.38
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.25
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.12
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,115.62
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,168.25
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96475
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,102.12
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,72.12
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,146.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,206.12
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,374.38
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,259.12
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,437.62
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,546.12
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,488.5
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,390.62
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,513.38
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,441.25
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,496.38
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,758.5
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,604.62
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99161
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99136
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Max),A,119.38
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,76.62
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,119.75
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,67.62
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,104.75
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.75
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,96.75
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,197.38
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.38
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98141
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96643
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,67.75
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,180.12
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,112.12
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,106.62
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,193.12
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,99.75
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,140.88
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.5
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,138.88
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,288.12
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,209.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,98.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,68.25
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,92.25
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,146.88
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.38
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,119.38
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,187.25
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.5
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9451
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,58.62
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,92.62
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,91.38
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,169.12
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,133.25
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,177.62
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.38
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,79.5
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,65.88
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,130.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,159.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,207.88
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,365.5
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,273.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,477.25
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,606.38
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,539.75
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,395.5
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,491.88
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,444.88
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,535.12
