Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,766.12
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,651.12
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98999
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99255
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98853
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Max),A,61.75
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,38.5
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,76.88
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,120.25
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,70.88
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,110.62
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.88
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,138.38
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.75
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98663
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96091
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,108.25
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,123.38
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,193.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.5
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,98.75
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,162.62
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.38
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,145.62
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,186.38
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,167.12
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9736
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,83.25
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,57.62
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,150.62
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.62
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.75
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,169.75
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.25
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97198
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,95.25
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,72.25
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.62
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,177.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.75
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,122.75
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,181.12
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.12
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96841
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,102.5
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,71.5
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,144.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,134.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,215.75
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,278.38
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,241.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,509.88
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,665.38
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,596.12
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,397.5
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,529.5
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.88
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,490.88
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,619.38
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,548.5
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99057
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99106
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98822
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Max),A,74.5
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,43.12
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,68.88
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,133.75
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.12
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,69.62
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,102.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.5
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,84.38
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,148.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.38
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98157
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96063
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97995
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,125.38
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,87.62
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,116.25
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,190.25
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,94.62
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,141.75
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,137.5
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,214.12
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,172.12
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,37.38
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,77.38
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,100.38
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,174.88
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.88
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,126.75
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.88
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,164.88
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.75
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,101.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,68.25
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,107.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,215.5
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.75
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.25
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,126.12
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,182.88
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.25
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,134.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,134.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,212.38
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,285.5
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,230.75
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,495.75
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,695.12
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,554.5
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,425.75
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,518.25
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,469.12
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,470.62
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,642.5
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,549.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99185
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99295
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98264
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Min),A,29.5
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Max),A,72.62
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,41.75
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,88.75
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,160.75
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.88
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,112.25
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.38
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,71.75
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,113.25
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.12
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9581
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,90.88
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,168.88
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,134.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,167.88
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.62
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,134.38
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,181.12
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,257.62
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,224.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,63.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,47.75
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,90.12
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,153.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,130.12
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.12
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,153.12
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96124
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,118.75
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,108.88
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,191.75
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,88.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.12
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.12
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,115.5
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,231.25
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,167.88
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94543
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05254
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,102.75
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,73.62
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,120.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,146.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,210.75
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,287.38
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,233.38
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,458.88
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,618.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,528.25
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,430.62
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,551.12
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,493.38
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,508.25
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,701.88
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,600.12
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99152
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9924
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9827
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Max),A,62.62
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,37.88
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,127.62
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.12
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,65.12
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,103.38
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.62
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,71.88
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,119.62
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.75
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9787
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,65.12
