Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,142.38
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,91.62
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,207.5
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.5
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,96.38
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,187.88
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,150.75
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,156.88
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,234.88
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,190.12
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,95.88
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,53.75
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,88.38
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,179.12
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.62
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,84.62
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,131.38
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.38
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.75
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,154.12
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.88
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,87.62
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.25
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,187.38
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.75
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.5
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,110.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,205.38
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05306
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,98.38
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,79.38
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,138.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,129.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,207.88
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,310.88
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,239.5
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,427.62
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,694.5
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,572.88
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,427.75
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,597.5
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,524.62
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,456.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,613.38
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,531.62
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99313
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99158
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98987
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,95.25
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,163.5
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,117.38
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,100.12
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.62
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,82.5
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,160.5
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.88
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97525
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,87.88
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,131.75
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,109.38
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,143.12
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.62
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,151.25
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,219.12
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,174.88
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,168.12
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,244.88
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,211.5
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,83.62
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,87.62
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,162.88
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.25
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,164.25
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,138.12
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96191
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,68.62
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,133.25
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,96.75
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.25
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,150.88
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,132.88
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.38
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,166.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,252.75
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,207.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05342
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,118.75
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,83.25
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,139.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,157.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,210.25
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,278.12
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,236.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,471.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,582.62
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,521.5
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,518.75
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,632.38
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,570.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,558.38
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,731.88
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,645.5
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99442
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99152
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99252
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,63.62
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,100.88
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,173.12
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,134.75
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,62.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,103.62
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.62
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,103.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,174.62
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,136.25
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98804
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98752
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97598
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,116.5
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,68.75
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,111.88
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,169.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.38
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,142.88
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,230.5
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,182.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,153.75
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,230.88
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,171.75
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,88.5
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,55.5
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.38
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,119.88
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,126.38
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.88
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,164.12
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.25
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96594
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,121.12
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,86.38
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,123.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,179.25
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.88
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.62
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.62
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.38
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.88
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,244.62
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,193.12
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05342
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,109.88
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,88.38
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,142.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,138.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,152.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,206.38
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,280.12
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,223.88
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,547.12
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,647.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,589.12
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,493.25
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,643.25
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,569.12
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,519.38
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,729.38
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,626.38
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9903
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99188
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Min),A,37.38
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Max),A,105.5
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,102.38
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,179.25
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,128.5
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,63.12
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.62
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,107.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,182.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.38
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97845
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,67.75
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,149.88
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,109.5
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.12
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,153.62
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.12
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,121.88
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,225.12
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,157.5
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,161.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,256.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,215.62
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,119.5
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,84.75
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,153.75
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,155.62
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.38
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,115.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,224.12
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,178.5
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
