Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96515
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,101.62
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,77.62
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.62
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,186.25
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.25
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.62
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,146.88
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,197.12
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,170.25
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05342
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,122.25
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.75
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,136.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,135.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,168.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,208.75
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,332.38
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,249.12
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,500.38
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,653.38
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,567.88
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,462.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,673.75
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,554.62
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,597.5
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,786.25
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,693.38
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98627
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99405
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Min),A,32.25
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Max),A,85.62
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,66.25
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,121.75
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.12
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,127.75
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.25
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,108.5
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,160.62
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.62
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97223
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97949
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,61.12
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,105.88
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,76.62
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,115.75
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,213.5
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.75
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,103.62
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,166.12
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,133.25
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,121.12
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,198.38
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,156.75
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,37.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,75.75
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,48.38
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,109.62
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,161.38
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.75
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.38
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,139.62
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.62
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,116.62
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,180.12
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.38
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,75.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,132.12
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,93.38
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,126.12
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,233.38
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,180.88
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,151.12
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,200.75
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,173.38
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96265
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05342
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,100.62
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,80.38
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,147.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,147.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,206.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,270.62
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,228.62
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,476.88
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,708.38
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,611.25
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,471.88
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,581.62
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,526.62
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,549.75
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,667.88
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,604.38
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98999
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99265
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99088
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Min),A,33.38
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Max),A,75.88
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,53.88
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,77.12
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,141.62
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.88
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,109.12
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.88
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,101.25
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,157.38
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.12
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98669
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98361
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97699
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,90.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.12
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,172.12
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,140.12
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,119.25
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,212.25
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,165.25
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,116.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,171.12
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,148.5
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,69.88
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,45.75
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,107.62
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,169.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.75
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.38
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,140.62
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.62
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,163.12
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.12
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95663
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,94.62
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.62
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,168.25
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,132.88
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,192.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.88
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93124
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.0533
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,149.75
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,100.62
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,149.62
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,136.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,135.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,198.62
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,282.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,216.38
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,429.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,603.38
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,533.75
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,474.12
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,656.88
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,561.88
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,483.5
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,609.38
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,556.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98904
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99496
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99026
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Max),A,73.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,37.25
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,79.38
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,110.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,67.62
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,124.25
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.62
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,83.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,149.25
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.38
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98383
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,107.62
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,76.5
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,95.25
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,168.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.38
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,131.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,214.88
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,175.38
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,133.38
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,192.5
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,156.88
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,84.38
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,91.62
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,135.75
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.38
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,168.25
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.12
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,177.62
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.88
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,129.88
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,84.38
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,237.75
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.62
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,167.62
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.88
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,117.62
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,186.25
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91647
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05333
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,147.12
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,95.38
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.12
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
