Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,130.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,151.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,134.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,203.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,282.75
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,228.12
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,456.25
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,616.62
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,543.62
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,546.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,693.38
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,622.62
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,487.38
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,649.5
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,555.75
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98993
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98917
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99194
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Min),A,37.12
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Max),A,86.38
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,59.25
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,75.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,137.12
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.12
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,99.25
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.38
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,105.75
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,158.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.25
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,65.25
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,132.62
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,193.12
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.5
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,138.38
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,198.25
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,163.25
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,129.12
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,200.62
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,161.62
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,71.12
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,90.38
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,143.12
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.75
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,157.5
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.38
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.62
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,170.25
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.25
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96762
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,142.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,78.5
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,197.25
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.62
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,160.25
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.62
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,161.88
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,268.25
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,195.5
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94028
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05333
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,119.62
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.5
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.12
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,130.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,148.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,151.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,206.12
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,258.5
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,225.5
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,492.12
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,597.38
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,542.62
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,553.12
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,664.88
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,612.5
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,574.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,670.25
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,622.38
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99359
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98419
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99176
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Max),A,100.75
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,61.75
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,82.5
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,183.38
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,117.12
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,76.38
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.75
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,95.75
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,143.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.88
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98172
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,136.38
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,89.62
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,166.62
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,152.5
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,253.25
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,189.62
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,123.12
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,231.12
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,162.38
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,93.38
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,93.88
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,141.38
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.12
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,115.62
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,201.88
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,153.5
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.5
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,175.88
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.38
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96368
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,142.88
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,87.62
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.88
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.25
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.12
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.5
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,128.62
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,264.62
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,203.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96744
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05333
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,192.62
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,153.12
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,105.75
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,198.62
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,163.25
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,170.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,150.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,216.38
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,314.62
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,256.88
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,463.62
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,622.25
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,529.5
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,601.38
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,808.62
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,699.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,548.75
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,693.75
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,617.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99109
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99002
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99429
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Max),A,100.12
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,66.62
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,68.88
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,127.38
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.25
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,57.5
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,103.38
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.12
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,110.38
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,178.88
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,142.12
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9881
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,80.62
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,156.5
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,122.88
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,96.12
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,151.12
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.38
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,157.75
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,242.88
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,193.12
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,197.5
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,272.88
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,239.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,123.75
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,71.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,86.88
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,144.5
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.38
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,132.25
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,253.62
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,164.38
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,102.75
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,171.5
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.12
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97452
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,111.25
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,83.25
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,112.5
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,210.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.62
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,139.38
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,214.88
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.25
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96664
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,134.38
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.25
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,140.12
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.25
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,158.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,167.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,208.12
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,306.62
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,252.5
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,449.25
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,574.75
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.25
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,570.5
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,741.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,650.25
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,610.38
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,754.62
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,686.38
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99136
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99295
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99237
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Max),A,79.12
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,46.62
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,67.5
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,112.62
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
