Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,62.75
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,118.62
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.5
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,102.38
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,152.62
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.5
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98193
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,63.75
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,169.12
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,113.38
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,108.62
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,164.38
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,127.75
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,155.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,212.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,180.88
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,151.25
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,290.88
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,229.75
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,112.62
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,97.12
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,157.5
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,131.38
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,217.38
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,174.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,101.25
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,181.62
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.25
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,118.88
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,90.88
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,184.5
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.75
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,221.62
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,170.38
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91217
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05321
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,111.75
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,78.38
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,126.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,149.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,159.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,201.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,324.38
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,234.88
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,444.88
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,595.5
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,523.38
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,550.62
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,675.88
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,611.25
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,575.38
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,769.62
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,652.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9913
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99319
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99356
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Min),A,31.62
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Max),A,74.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,74.75
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,106.12
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.88
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,110.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.62
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,104.5
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,156.88
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.88
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,108.5
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,79.5
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,117.88
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,187.25
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.38
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,164.12
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,234.12
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,199.5
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,137.38
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,214.75
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,171.75
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,35.88
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,50.12
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,114.38
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,173.88
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.75
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,99.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,193.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.25
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,105.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,191.12
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.5
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,115.62
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,88.5
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,145.12
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,211.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.12
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.88
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.62
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.38
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,211.62
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.12
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92734
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05321
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,111.5
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,80.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,138.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,149.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,147.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,196.38
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,253.75
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,213.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,510.88
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,672.25
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,575.12
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,535.88
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,696.38
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,614.38
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,531.75
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,682.25
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,605.75
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98715
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9935
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99246
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Max),A,79.88
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,97.5
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,64.5
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,134.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,90.88
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,156.25
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.38
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98697
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98755
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,119.12
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,183.38
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,153.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,129.75
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,255.88
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,182.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,145.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,248.5
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,208.5
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,80.12
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,114.75
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,171.75
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.5
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,125.75
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,187.62
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,153.62
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,106.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,164.75
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.38
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,144.12
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,97.38
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,144.12
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,254.75
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,189.62
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,205.88
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.25
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9469
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05321
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,114.75
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,95.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,143.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,154.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,149.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,183.75
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,237.88
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,205.88
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,532.12
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,664.62
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,596.25
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,528.75
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,723.38
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,635.25
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,550.88
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,714.5
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,616.25
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98907
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9903
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Max),A,71.88
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,75.5
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,112.25
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,62.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,123.12
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.88
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,95.75
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,151.38
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.5
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97766
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,127.88
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,94.75
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,97.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,150.25
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.25
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,146.75
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,245.5
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,190.5
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,153.5
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,235.62
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,195.88
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
