Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,71.62
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,128.25
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,177.38
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,153.38
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,76.38
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,147.12
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.12
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.12
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,164.5
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.75
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,134.75
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,97.75
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,131.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,210.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.62
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.62
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,137.75
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,215.75
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,179.25
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93613
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05321
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,121.38
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,91.12
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.88
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,133.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,138.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,152.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,181.62
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,238.75
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,203.38
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,508.38
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,608.62
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,553.88
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,507.25
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,624.62
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,568.88
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,556.25
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,701.12
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,627.62
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98801
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98801
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99145
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Max),A,84.88
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,103.75
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,91.12
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,91.75
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,144.12
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.88
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97177
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98044
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,72.25
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,127.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,94.25
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.5
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,148.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,117.75
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,170.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,140.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,151.25
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,221.75
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,183.88
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,32.38
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,87.38
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,123.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,185.88
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,157.5
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.25
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,163.5
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,110.88
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,202.62
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.38
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,134.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,93.25
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,122.38
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,197.88
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.5
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,138.88
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,207.38
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,176.5
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92059
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05321
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,109.88
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,80.5
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,126.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,150.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,185.5
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,256.12
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,211.88
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,470.25
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,597.12
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,523.5
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,439.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,563.5
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,501.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,538.75
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,693.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,615.75
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98782
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99118
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98706
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Max),A,52.25
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,33.62
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,70.25
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,96.75
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.75
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,105.12
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.12
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,74.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,116.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.38
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97519
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97916
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,71.5
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,143.62
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,99.5
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.25
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,134.88
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.25
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,115.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,167.75
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,136.75
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,157.12
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,238.25
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,194.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,115.38
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,187.62
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.88
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,87.38
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,181.62
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.75
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,140.62
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,235.75
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,172.25
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96414
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,70.25
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,145.38
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,101.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,189.75
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.25
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,145.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,221.12
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,172.25
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9418
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05321
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,115.38
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,89.5
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,123.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,154.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,187.12
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,259.25
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,218.12
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,449.75
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,569.12
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,509.75
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,455.62
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,571.12
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,510.12
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,559.25
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,706.25
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,631.12
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99271
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99203
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98938
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Min),A,23.88
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Max),A,48.12
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,72.12
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,131.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.62
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,97.5
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.38
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,75.38
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,118.62
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.38
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97354
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,115.5
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,73.38
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,96.12
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,158.12
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.12
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,109.88
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,158.25
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,128.12
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,102.88
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,220.88
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,155.38
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,80.38
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,51.12
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.25
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,148.38
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.62
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,114.25
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,171.25
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,140.12
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,101.75
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,193.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.88
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97119
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,54.5
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,109.25
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,77.75
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,109.25
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,198.5
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.38
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,137.75
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,202.25
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.5
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
