Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95859
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05321
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,118.5
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,84.38
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,123.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,129.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,180.12
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,258.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,199.5
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,444.25
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,572.88
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,509.88
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,470.5
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,574.62
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,531.75
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,484.12
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,669.12
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,565.75
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99426
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9902
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99194
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,51.5
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,84.38
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,147.38
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.88
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.62
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,88.88
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,139.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.38
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97226
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96808
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,63.75
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,94.62
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,170.38
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,132.62
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,106.62
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,170.62
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.88
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.75
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,171.75
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.88
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,119.5
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,76.62
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.62
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.88
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.62
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,118.12
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,196.38
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.75
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,143.25
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,229.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,173.38
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95901
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,55.88
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,72.75
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,102.88
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,150.88
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.62
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.75
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96124
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05132
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,69.38
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,130.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,176.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,221.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,192.38
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,462.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,550.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,503.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,429.5
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,565.38
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,503.62
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,476.75
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,613.5
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,536.62
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99405
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99011
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99176
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Max),A,89.38
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,47.62
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,85.88
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,162.12
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,116.38
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,56.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,101.88
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,89.38
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,130.75
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.5
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94174
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94208
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96063
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,99.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,71.88
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.38
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,167.38
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.75
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,108.38
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,192.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,149.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,215.12
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,153.5
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,37.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,137.25
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.25
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.12
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,154.5
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,138.62
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,205.5
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.75
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9642
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,55.62
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,111.5
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,76.25
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,91.88
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,159.75
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.62
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,132.75
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,189.25
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.5
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,179.56
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02113
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,97.88
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.75
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,141.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,175.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,260.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,199.88
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,438.5
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,566.62
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.88
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,416.38
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,557.25
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,500.88
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,503.25
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,675.62
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,580.25
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99149
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98639
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9899
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Max),A,61.5
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,133.75
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.25
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,83.5
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.62
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,80.5
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,125.25
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93371
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92847
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94971
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,79.62
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,62.62
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,120.75
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,181.25
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,151.62
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,106.75
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,157.12
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,130.75
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,146.62
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,197.38
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,172.75
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,29.25
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,89.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,141.5
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.12
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,89.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,125.88
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,103.5
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,199.88
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.12
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.953
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,54.5
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,98.75
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,71.75
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.12
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,114.88
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,173.62
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.62
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,168.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9718
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05275
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,73.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,53.5
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,134.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,167.88
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,230.38
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,193.38
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,434.88
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,575.5
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,493.62
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,354.62
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,483.25
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.25
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,482.5
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,622.38
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,552.88
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
