Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99081
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98773
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98907
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Min),A,22.62
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Max),A,45.75
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,33.88
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,66.75
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,106.62
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.25
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,108.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.88
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.62
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92596
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93799
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95789
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,52.62
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,125.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,77.25
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,97.62
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,144.38
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,92.62
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,137.88
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.75
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,142.5
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,209.62
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,171.75
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,30.75
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,92.5
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,52.12
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.88
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.62
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,86.25
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,145.75
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.38
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,108.88
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,194.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.5
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94668
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,50.38
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,100.25
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,68.25
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,86.38
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.75
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,167.62
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.12
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91199
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,78.12
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,51.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,130.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,165.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,257.25
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,197.5
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,374.62
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,493.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.62
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,351.38
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,473.88
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.5
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,449.38
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,627.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,535.62
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98688
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98978
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99048
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Min),A,23.25
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Max),A,49.62
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,36.38
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,99.75
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,71.38
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.88
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,75.62
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,112.25
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.25
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97568
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94733
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96661
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,60.75
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,107.75
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,82.5
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,95.88
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,148.25
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.12
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,88.5
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,151.25
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.38
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,139.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,184.88
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,155.12
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,89.75
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,48.5
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,145.12
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.12
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,88.62
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,144.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.38
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,173.25
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95499
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96594
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,74.88
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,55.88
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,133.38
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.88
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.25
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92367
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,74.75
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,52.75
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,168.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,212.5
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,187.12
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,364.12
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,503.88
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.62
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,383.75
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,513.88
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.12
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,458.75
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,544.38
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,499.62
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98474
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99152
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99142
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Max),A,58.25
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,61.25
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,98.25
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.25
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,82.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.12
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,109.5
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.38
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9787
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96484
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,75.12
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,113.38
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,173.12
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,141.88
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,104.12
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,168.25
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,131.12
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,112.88
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,225.38
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,167.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99411
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,59.75
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,110.88
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,163.38
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.62
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,82.25
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,165.12
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.38
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,98.75
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,146.38
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.25
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96716
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97028
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,104.5
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,74.25
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.25
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,160.88
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.25
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,94.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,154.38
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94556
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,47.5
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,123.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,166.12
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,220.75
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,187.75
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,449.25
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,543.25
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,489.88
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,372.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,477.25
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,424.88
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,400.62
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,582.12
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,505.62
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98929
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99149
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99664
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Max),A,106.25
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,82.62
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,61.38
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,57.5
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,83.62
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.38
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,103.62
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,166.38
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.12
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97317
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,103.5
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,78.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,164.62
