Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,116.5
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,201.75
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,150.12
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,147.62
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,203.75
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,178.12
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,57.12
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,92.25
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,149.25
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,144.25
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.12
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.62
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,168.5
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.38
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96362
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97394
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,73.62
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.88
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.12
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.88
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.62
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93481
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,71.5
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,54.5
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,112.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,139.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,177.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,276.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,208.75
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,393.62
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,517.88
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,462.12
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,380.75
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,488.12
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,441.5
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,519.38
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,617.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,565.75
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98477
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99341
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9971
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Max),A,103.5
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,87.12
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,86.25
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.88
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,46.75
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,95.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.12
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,131.5
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,172.25
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,152.25
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98361
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96014
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96231
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,92.75
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,117.75
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,167.12
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,92.88
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,150.25
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.5
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,106.75
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,193.12
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.75
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,52.25
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,36.62
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,91.88
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.88
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,129.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.25
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,148.12
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.12
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97458
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97113
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,109.12
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,77.38
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.62
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,171.5
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.75
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.5
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,147.75
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8529
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9487
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,45.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,169.62
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,252.62
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,202.62
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,421.75
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,523.62
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,476.12
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,333.5
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,477.25
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.38
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,459.88
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,586.38
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,518.5
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97952
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99014
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99744
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Max),A,133.62
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,94.75
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,50.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,76.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,58.5
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,100.62
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,186.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,149.88
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98492
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93491
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95261
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,87.12
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,124.5
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,196.12
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.88
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,88.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,129.62
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,103.12
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,131.5
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,64.88
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,89.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,147.38
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.75
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,91.75
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,152.38
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,148.38
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.88
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97223
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96954
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,106.75
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,163.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.12
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.75
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.75
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86313
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92779
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,37.75
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,172.75
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,268.38
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,200.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,429.62
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,563.88
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,486.5
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,336.12
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,409.12
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.12
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,445.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,530.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,484.38
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98636
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98752
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99768
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Min),A,80.38
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Max),A,131.38
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,106.75
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,80.75
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,61.12
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,145.38
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,182.25
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,160.88
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97995
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93295
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96945
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,95.75
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,74.25
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,111.62
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,180.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.88
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,95.88
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,135.5
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.12
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,113.25
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,150.75
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.88
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,74.75
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,46.75
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.12
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.38
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,96.88
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,147.62
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.88
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,143.5
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.88
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96918
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9621
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96622
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
