Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,90.75
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,68.5
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,95.62
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.62
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.38
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,146.25
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.88
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84915
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93777
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,72.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,42.38
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,177.62
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,239.75
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,204.88
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,379.75
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,508.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,430.5
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,336.12
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,410.88
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,459.5
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,557.38
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,500.5
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9902
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98831
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99615
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Min),A,72.5
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Max),A,122.75
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,89.75
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.38
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,132.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,173.38
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,146.62
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98523
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94476
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,143.5
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,192.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,164.62
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,98.25
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,153.38
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.12
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,125.5
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,172.25
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,146.25
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,35.38
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,114.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,63.25
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,116.25
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,101.25
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,189.5
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,138.25
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97058
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9646
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,101.38
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,152.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.75
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.75
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88244
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95138
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,109.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,173.5
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,228.75
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,196.12
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,415.5
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,494.25
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.75
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,342.38
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,457.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.25
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,473.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,570.38
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,513.38
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99344
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98663
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99341
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Max),A,96.25
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,60.88
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,59.88
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,144.5
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,69.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,155.12
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.12
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96442
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9679
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,59.38
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,100.5
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,71.75
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.88
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,194.12
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.62
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,102.25
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,177.88
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,133.88
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,122.12
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,179.25
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,140.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,100.62
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.5
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,100.12
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,159.5
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.75
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,148.38
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.25
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95135
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97159
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,43.5
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,101.38
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,65.38
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.5
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,136.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.38
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93054
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,46.38
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,161.38
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,254.88
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,178.5
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,392.88
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,503.5
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,347.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,495.62
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,401.12
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,586.5
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.38
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9928
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99167
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99463
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Max),A,74.12
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,57.5
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,112.88
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.62
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,83.25
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.88
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,94.88
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,144.5
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96747
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95749
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96835
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,57.5
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,95.12
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,71.5
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,132.25
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.88
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,100.62
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,159.38
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.62
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,119.62
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,187.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.75
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,87.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,97.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,159.62
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.62
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.75
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,163.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9613
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96365
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,51.25
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,104.25
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,75.25
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,86.75
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,151.75
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.75
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,88.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.25
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.75
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94955
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,92.25
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,64.12
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
