Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,165.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,248.5
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,190.5
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,373.62
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,483.38
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,388.5
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,498.25
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.88
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,414.75
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,595.25
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,498.5
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96478
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96667
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98843
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Max),A,84.25
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,53.38
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,130.12
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,138.25
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,143.88
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.12
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97519
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96341
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96512
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,76.88
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,63.88
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,99.38
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,147.38
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.88
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,110.25
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,168.75
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,112.88
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,161.88
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.5
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,31.12
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,121.75
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,59.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.75
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,201.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,159.12
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96167
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9736
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,119.25
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,82.12
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,169.5
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.62
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.5
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87564
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,115.88
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,81.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,170.62
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,206.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,183.88
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,341.75
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,475.25
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.38
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,379.25
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,525.88
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,432.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,383.62
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,502.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.25
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96783
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97473
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98978
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Min),A,32.75
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Max),A,77.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,63.62
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,68.62
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,104.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.75
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97702
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97079
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9736
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,87.12
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,102.5
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,152.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.38
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,125.88
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,164.25
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,144.5
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,116.62
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,175.88
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,145.25
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,116.88
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,64.88
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.75
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.75
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,97.75
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,197.88
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,144.62
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.88
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,147.88
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.88
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96582
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97113
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,102.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,77.5
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.75
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,158.62
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,167.88
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.12
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92779
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,72.25
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,54.38
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,164.38
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,252.75
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,189.5
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,336.12
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,458.75
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.25
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,394.75
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,498.75
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.88
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,431.5
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,577.5
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,481.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97687
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98276
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98294
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Min),A,21.12
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Max),A,59.75
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,47.12
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,91.75
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97238
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,105.12
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,71.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.88
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,169.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,137.25
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,213.75
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,167.62
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,113.12
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,175.88
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,143.12
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,82.75
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.38
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,86.12
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,157.75
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.12
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.88
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,150.38
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.75
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9729
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,55.75
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,142.5
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,84.62
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.75
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,211.25
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.75
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.88
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.38
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9545
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9505
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,66.62
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,46.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,159.88
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,241.12
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,175.38
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,358.25
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,540.88
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.12
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,391.12
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,493.88
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,403.12
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,503.88
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,456.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95785
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9794
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98672
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Max),A,64.88
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,43.25
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,50.75
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,98.88
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.25
