Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96887
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97711
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,91.75
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,164.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.38
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,100.75
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,194.88
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,135.38
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,124.5
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,178.38
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,151.12
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,111.88
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,71.88
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.88
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,120.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,195.5
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,156.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,142.62
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.75
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9599
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,99.75
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,70.25
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.25
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.38
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.75
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,107.88
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,157.62
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95489
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95947
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,66.5
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,47.75
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,164.62
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,223.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,182.75
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,346.38
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,456.25
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.38
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,390.25
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,501.75
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.38
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,407.62
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,536.25
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95413
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97128
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98499
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Max),A,63.38
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,43.25
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,52.25
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,93.62
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9682
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97095
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97302
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,101.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,77.62
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,144.38
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.62
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,114.75
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,205.5
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,146.5
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,111.5
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,177.5
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,151.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,113.62
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,66.62
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,133.75
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,109.25
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,191.5
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,138.5
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,124.75
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96887
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96258
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,112.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,77.62
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.75
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,162.5
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.25
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94284
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96023
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,60.75
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,47.12
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,167.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,213.25
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,183.62
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,311.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,454.62
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.62
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,354.5
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,506.62
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.38
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,382.25
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,492.38
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97876
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98856
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98703
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Min),A,19.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Max),A,53.75
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,33.62
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.75
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.88
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,94.25
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.12
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96588
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97375
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,65.5
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,133.62
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,92.62
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,76.88
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,144.5
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,110.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,191.88
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,152.88
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,135.25
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,210.62
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,168.38
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,106.12
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,72.38
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.5
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.88
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,108.62
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,185.38
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96255
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97449
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,128.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,96.62
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,123.5
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,196.5
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.75
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,158.5
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89709
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,74.88
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,52.12
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,164.5
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,233.62
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,185.5
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,340.88
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,511.75
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.75
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,418.5
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,537.88
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,473.38
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,387.25
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,487.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.25
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98715
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95404
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97812
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Min),A,22.62
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Max),A,71.38
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.88
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,85.62
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.88
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,89.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.38
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96414
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97086
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,63.75
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,135.38
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,93.62
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,131.25
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,111.62
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,181.5
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,140.5
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,121.25
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,215.62
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,169.88
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97125
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
